Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,6,15,1.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,3,14,6,30,3.0,5.0,1.2,9.6,5.0,4.55,0.0
2018,3,14,6,45,1.5,12.5,1.4,10.1,12.5,10.99,2.84
2018,3,14,7,0,0.0,20.0,1.6,10.6,20.0,17.59,9.87
2018,3,14,7,15,0.0,24.5,1.75,10.9,24.5,21.56,13.74
2018,3,14,7,30,0.0,29.0,1.9,11.2,29.0,25.53,17.49
2018,3,14,7,45,0.0,25.0,2.05,11.55,25.0,22.0,14.33
2018,3,14,8,0,0.0,21.0,2.2,11.9,21.0,18.48,10.4
2018,3,14,8,15,0.0,28.5,2.3,12.1,28.5,25.1,16.09
2018,3,14,8,30,0.0,36.0,2.4,12.3,36.0,31.74,21.73
2018,3,14,8,45,0.0,32.5,2.55,12.55,32.5,28.66,18.98
2018,3,14,9,0,0.0,29.0,2.7,12.8,29.0,25.58,16.25
2018,3,14,9,15,0.0,37.5,2.7,12.85,37.5,33.11,22.59
2018,3,14,9,30,0.0,46.0,2.7,12.9,46.0,40.66,28.9
2018,3,14,9,45,0.0,74.0,2.7,12.95,74.0,65.54,49.74
2018,3,14,10,0,0.0,102.0,2.7,13.0,102.0,90.44,70.37
2018,3,14,10,15,0.0,115.5,2.7,13.1,115.5,102.48,80.14
2018,3,14,10,30,0.0,129.0,2.7,13.2,129.0,114.63,89.97
2018,3,14,10,45,4.5,167.0,2.65,13.3,170.5,152.0,120.46
2018,3,14,11,0,9.0,205.0,2.6,13.4,212.0,190.34,151.35
2018,3,14,11,15,8.0,203.0,2.55,13.45,209.0,188.61,149.67
2018,3,14,11,30,7.0,201.0,2.5,13.5,206.0,186.72,147.99
2018,3,14,11,45,9.0,195.0,2.5,13.6,202.0,183.52,145.39
2018,3,14,12,0,11.0,189.0,2.5,13.7,198.0,180.36,142.87
2018,3,14,12,15,44.5,264.0,2.5,13.7,299.0,294.18,234.56
2018,3,14,12,30,78.0,339.0,2.5,13.7,400.0,406.17,321.92
2018,3,14,12,45,58.0,326.0,2.5,13.75,371.0,377.71,298.95
2018,3,14,13,0,38.0,313.0,2.5,13.8,342.0,348.0,275.52
2018,3,14,13,15,60.0,323.5,2.5,13.8,368.0,384.15,304.67
2018,3,14,13,30,82.0,334.0,2.5,13.8,394.0,421.12,334.01
2018,3,14,13,45,124.5,331.0,2.5,13.75,419.0,481.88,382.1
2018,3,14,14,0,167.0,328.0,2.5,13.7,444.0,524.42,416.03
2018,3,14,14,15,289.5,287.0,2.5,13.65,477.5,619.29,491.71
2018,3,14,14,30,412.0,246.0,2.5,13.6,511.0,710.03,562.5
2018,3,14,14,45,455.5,219.0,2.5,13.55,496.0,718.16,570.55
2018,3,14,15,0,499.0,192.0,2.5,13.5,481.0,722.08,576.3
2018,3,14,15,15,461.5,182.5,2.5,13.5,434.0,667.15,536.43
2018,3,14,15,30,424.0,173.0,2.5,13.5,387.0,611.91,496.06
2018,3,14,15,45,613.5,122.5,2.5,13.2,399.0,712.81,577.2
2018,3,14,16,0,803.0,72.0,2.5,12.9,411.0,784.93,632.33
2018,3,14,16,15,751.5,70.5,2.25,12.5,356.0,712.95,579.0
2018,3,14,16,30,700.0,69.0,2.0,12.1,301.0,646.78,529.91
2018,3,14,16,45,644.0,62.5,1.75,11.65,247.5,568.59,469.84
2018,3,14,17,0,588.0,56.0,1.5,11.2,194.0,493.38,408.77
2018,3,14,17,15,520.0,47.5,1.35,10.6,147.0,411.79,339.83
2018,3,14,17,30,452.0,39.0,1.2,10.0,100.0,335.71,271.71
2018,3,14,17,45,302.5,28.5,1.1,9.35,61.5,220.27,155.41
2018,3,14,18,0,153.0,18.0,1.0,8.7,23.0,86.77,0.0
2018,3,14,18,15,76.5,9.0,1.0,8.5,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,6,15,87.0,9.0,1.2,5.9,12.5,0.0,0.0
2018,3,15,6,30,174.0,18.0,1.4,6.7,25.0,16.37,0.0
2018,3,15,6,45,223.0,31.5,1.55,7.45,54.0,24.71,14.33
2018,3,15,7,0,272.0,45.0,1.7,8.2,83.0,34.67,25.23
2018,3,15,7,15,440.0,51.5,1.85,8.85,143.5,40.12,30.67
2018,3,15,7,30,608.0,58.0,2.0,9.5,204.0,44.18,34.56
2018,3,15,7,45,684.5,60.0,2.1,10.15,261.0,48.55,38.53
2018,3,15,8,0,761.0,62.0,2.2,10.8,318.0,75.03,42.21
2018,3,15,8,15,793.5,66.0,2.25,11.25,370.5,133.89,75.21
2018,3,15,8,30,826.0,70.0,2.3,11.7,423.0,196.62,124.32
2018,3,15,8,45,849.0,73.0,2.35,12.2,472.0,259.87,179.9
2018,3,15,9,0,872.0,76.0,2.4,12.7,521.0,328.21,241.16
2018,3,15,9,15,887.5,78.5,2.5,13.05,565.0,391.53,298.27
2018,3,15,9,30,903.0,81.0,2.6,13.4,609.0,455.29,354.34
2018,3,15,9,45,914.5,83.5,2.7,13.7,647.5,517.32,407.44
2018,3,15,10,0,926.0,86.0,2.8,14.0,686.0,578.78,458.33
2018,3,15,10,15,934.0,87.5,2.9,14.2,717.5,636.38,504.9
2018,3,15,10,30,942.0,89.0,3.0,14.4,749.0,692.46,548.98
2018,3,15,10,45,946.5,90.5,3.1,14.6,773.0,744.37,588.82
2018,3,15,11,0,951.0,92.0,3.2,14.8,797.0,793.93,624.32
2018,3,15,11,15,762.0,172.5,3.35,14.9,745.0,778.37,611.91
2018,3,15,11,30,573.0,253.0,3.5,15.0,693.0,734.35,576.82
2018,3,15,11,45,447.5,298.0,3.65,15.1,644.0,697.98,548.18
2018,3,15,12,0,322.0,343.0,3.8,15.2,595.0,640.97,503.66
2018,3,15,12,15,265.5,360.5,3.95,15.15,568.0,622.07,488.97
2018,3,15,12,30,209.0,378.0,4.1,15.1,541.0,584.58,460.15
2018,3,15,12,45,145.5,361.5,4.25,15.05,474.5,514.9,406.84
2018,3,15,13,0,82.0,345.0,4.4,15.0,408.0,425.0,337.06
2018,3,15,13,15,61.0,315.5,4.45,14.85,362.0,376.1,299.37
2018,3,15,13,30,40.0,286.0,4.5,14.7,316.0,326.1,260.13
2018,3,15,13,45,24.5,241.0,4.6,14.6,259.0,264.04,211.01
2018,3,15,14,0,9.0,196.0,4.7,14.5,202.0,189.77,151.15
2018,3,15,14,15,5.0,169.0,4.7,14.3,172.5,159.76,127.01
2018,3,15,14,30,1.0,142.0,4.7,14.1,143.0,129.9,102.68
2018,3,15,14,45,6.5,160.5,4.7,13.9,164.5,153.93,123.1
2018,3,15,15,0,12.0,179.0,4.7,13.7,186.0,178.88,144.26
2018,3,15,15,15,16.0,177.0,4.7,13.7,185.5,181.79,147.2
2018,3,15,15,30,20.0,175.0,4.7,13.7,185.0,184.9,150.36
2018,3,15,15,45,103.0,166.0,4.5,13.1,210.5,278.17,231.27
2018,3,15,16,0,186.0,157.0,4.3,12.5,236.0,336.69,282.73
2018,3,15,16,15,230.5,139.5,4.05,12.15,225.0,362.48,305.4
2018,3,15,16,30,275.0,122.0,3.8,11.8,214.0,367.88,311.29
2018,3,15,16,45,212.0,106.5,3.55,11.5,170.5,294.27,249.0
2018,3,15,17,0,149.0,91.0,3.3,11.2,127.0,213.67,179.81
2018,3,15,17,15,109.0,70.0,3.05,10.95,93.0,158.26,131.0
2018,3,15,17,30,69.0,49.0,2.8,10.7,59.0,105.9,84.14
2018,3,15,17,45,45.0,31.0,2.55,10.45,36.5,69.96,47.5
2018,3,15,18,0,21.0,13.0,2.3,10.2,14.0,21.49,0.0
2018,3,15,18,15,10.5,6.5,2.25,10.1,7.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,9.85,1.5,1.36,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.1,3.0,2.73,0.0
2018,3,16,6,45,0.0,6.5,2.55,10.3,6.5,5.7,0.0
2018,3,16,7,0,0.0,10.0,2.7,10.5,10.0,8.77,2.13
2018,3,16,7,15,0.0,14.0,2.85,10.7,14.0,12.3,5.44
2018,3,16,7,30,0.0,18.0,3.0,10.9,18.0,15.82,8.72
2018,3,16,7,45,0.0,20.5,3.15,11.05,20.5,18.03,10.75
2018,3,16,8,0,0.0,23.0,3.3,11.2,23.0,20.24,11.96
2018,3,16,8,15,0.0,30.5,3.4,11.35,30.5,26.87,17.65
2018,3,16,8,30,0.0,38.0,3.5,11.5,38.0,33.51,23.3
2018,3,16,8,45,1.5,76.0,3.6,11.6,77.0,67.59,52.27
2018,3,16,9,0,3.0,114.0,3.7,11.7,116.0,101.12,80.38
2018,3,16,9,15,40.5,181.5,3.75,11.8,205.5,172.23,138.73
2018,3,16,9,30,78.0,249.0,3.8,11.9,295.0,249.18,201.19
2018,3,16,9,45,67.0,261.0,3.9,11.95,302.5,261.76,211.34
2018,3,16,10,0,56.0,273.0,4.0,12.0,310.0,273.03,220.32
2018,3,16,10,15,34.0,242.0,4.1,12.0,264.5,238.0,191.79
2018,3,16,10,30,12.0,211.0,4.2,12.0,219.0,195.65,156.99
2018,3,16,10,45,8.5,194.5,4.3,12.0,200.5,179.53,143.71
2018,3,16,11,0,5.0,178.0,4.4,12.0,182.0,162.83,129.88
2018,3,16,11,15,86.0,232.5,4.5,12.05,299.0,291.41,236.43
2018,3,16,11,30,167.0,287.0,4.6,12.1,416.0,416.87,337.78
2018,3,16,11,45,163.0,289.0,4.7,12.15,416.0,424.65,343.58
2018,3,16,12,0,159.0,291.0,4.8,12.2,416.0,431.55,349.06
2018,3,16,12,15,85.0,256.0,4.85,12.15,323.0,335.75,271.46
2018,3,16,12,30,11.0,221.0,4.9,12.1,230.0,211.89,169.59
2018,3,16,12,45,9.0,202.0,4.95,12.1,209.0,192.59,154.12
2018,3,16,13,0,7.0,183.0,5.0,12.1,188.0,173.11,138.28
2018,3,16,13,15,9.0,180.0,5.05,12.05,186.5,172.63,138.17
2018,3,16,13,30,11.0,177.0,5.1,12.0,185.0,172.16,138.06
2018,3,16,13,45,72.0,206.5,5.1,11.95,257.5,289.97,236.88
2018,3,16,14,0,133.0,236.0,5.1,11.9,330.0,385.18,315.71
2018,3,16,14,15,133.0,258.5,5.0,11.8,349.0,412.5,337.4
2018,3,16,14,30,133.0,281.0,4.9,11.7,368.0,440.6,359.87
2018,3,16,14,45,156.5,250.0,4.85,11.6,346.5,428.21,351.99
2018,3,16,15,0,180.0,219.0,4.8,11.5,325.0,413.96,342.73
2018,3,16,15,15,206.0,208.0,4.8,11.5,320.5,424.0,352.62
2018,3,16,15,30,232.0,197.0,4.8,11.5,316.0,449.55,374.62
2018,3,16,15,45,226.5,181.0,4.5,11.2,288.0,421.09,352.44
2018,3,16,16,0,221.0,165.0,4.2,10.9,260.0,392.02,329.67
2018,3,16,16,15,257.5,141.5,3.85,10.55,238.5,386.39,326.98
2018,3,16,16,30,294.0,118.0,3.5,10.2,217.0,376.64,320.41
2018,3,16,16,45,377.0,94.0,3.1,9.85,199.0,410.72,349.36
2018,3,16,17,0,460.0,70.0,2.7,9.5,181.0,423.96,359.22
2018,3,16,17,15,403.5,57.5,2.3,8.85,137.5,350.59,294.9
2018,3,16,17,30,347.0,45.0,1.9,8.2,94.0,281.89,232.35
2018,3,16,17,45,240.5,31.5,1.5,7.55,58.5,192.91,143.34
2018,3,16,18,0,134.0,18.0,1.1,6.9,23.0,78.02,0.0
2018,3,16,18,15,67.0,9.0,1.1,6.7,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,7.55,1.0,0.91,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.8,2.0,1.75,0.0
2018,3,17,6,45,0.0,5.0,1.55,8.1,5.0,4.38,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.4,8.0,7.02,0.64
2018,3,17,7,15,0.0,12.0,1.9,8.6,12.0,10.54,3.95
2018,3,17,7,30,0.0,16.0,2.0,8.8,16.0,14.06,7.23
2018,3,17,7,45,4.5,42.0,2.1,9.0,43.5,37.05,28.27
2018,3,17,8,0,9.0,68.0,2.2,9.2,71.0,60.49,46.92
2018,3,17,8,15,27.5,115.5,2.2,9.4,127.0,100.04,79.73
2018,3,17,8,30,46.0,163.0,2.2,9.6,183.0,143.29,115.15
2018,3,17,8,45,170.0,188.5,2.2,9.8,275.0,196.85,154.99
2018,3,17,9,0,294.0,214.0,2.2,10.0,367.0,268.01,210.81
2018,3,17,9,15,311.5,231.5,2.15,10.15,406.0,311.62,247.53
2018,3,17,9,30,329.0,249.0,2.1,10.3,445.0,357.26,285.45
2018,3,17,9,45,405.0,245.0,2.05,10.5,501.0,416.92,333.56
2018,3,17,10,0,481.0,241.0,2.0,10.7,557.0,482.56,385.78
2018,3,17,10,15,628.0,198.0,1.95,10.85,631.0,564.52,450.51
2018,3,17,10,30,775.0,155.0,1.9,11.0,705.0,655.53,520.85
2018,3,17,10,45,850.5,130.0,1.85,11.2,752.0,723.92,572.12
2018,3,17,11,0,926.0,105.0,1.8,11.4,799.0,792.23,621.0
2018,3,17,11,15,931.0,105.0,1.8,11.5,815.5,837.14,651.18
2018,3,17,11,30,936.0,105.0,1.8,11.6,832.0,879.35,679.4
2018,3,17,11,45,921.5,112.5,1.8,11.7,834.5,909.72,699.26
2018,3,17,12,0,907.0,120.0,1.8,11.8,837.0,935.88,716.32
2018,3,17,12,15,644.0,203.0,1.85,11.8,712.0,824.55,639.54
2018,3,17,12,30,381.0,286.0,1.9,11.8,587.0,678.53,530.79
2018,3,17,12,45,204.0,220.5,1.95,11.8,381.5,434.82,348.38
2018,3,17,13,0,27.0,155.0,2.0,11.8,176.0,173.88,138.75
2018,3,17,13,15,81.0,196.0,2.1,11.75,257.0,283.34,229.72
2018,3,17,13,30,135.0,237.0,2.2,11.7,338.0,383.56,310.27
2018,3,17,13,45,231.0,250.5,2.25,11.6,416.5,514.36,413.9
2018,3,17,14,0,327.0,264.0,2.3,11.5,495.0,628.1,501.89
2018,3,17,14,15,427.0,231.5,2.3,11.35,519.5,710.71,565.87
2018,3,17,14,30,527.0,199.0,2.3,11.2,544.0,769.95,612.63
2018,3,17,14,45,587.5,176.0,2.35,11.1,540.0,804.52,639.96
2018,3,17,15,0,648.0,153.0,2.4,11.0,536.0,827.04,658.12
2018,3,17,15,15,715.0,125.0,2.4,11.0,518.0,843.37,671.47
2018,3,17,15,30,782.0,97.0,2.4,11.0,500.0,846.83,675.72
2018,3,17,15,45,765.0,89.5,2.3,10.75,453.0,800.52,643.73
2018,3,17,16,0,748.0,82.0,2.2,10.5,406.0,752.2,610.18
2018,3,17,16,15,724.0,77.5,1.95,10.2,359.0,704.82,575.64
2018,3,17,16,30,700.0,73.0,1.7,9.9,312.0,652.34,536.31
2018,3,17,16,45,634.0,67.5,1.5,9.6,256.5,567.97,471.39
2018,3,17,17,0,568.0,62.0,1.3,9.3,201.0,487.37,405.9
2018,3,17,17,15,488.5,53.0,1.2,8.8,152.0,398.59,331.47
2018,3,17,17,30,409.0,44.0,1.1,8.3,103.0,316.34,259.05
2018,3,17,17,45,274.5,31.5,1.0,7.85,64.0,209.96,157.92
2018,3,17,18,0,140.0,19.0,0.9,7.4,25.0,81.68,0.0
2018,3,17,18,15,70.0,9.5,0.9,7.2,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,6,15,78.0,12.5,0.75,5.75,16.5,11.37,0.0
2018,3,18,6,30,156.0,25.0,0.8,6.1,33.0,19.87,0.0
2018,3,18,6,45,217.5,38.5,0.85,6.45,64.0,30.04,20.2
2018,3,18,7,0,279.0,52.0,0.9,6.8,95.0,39.85,30.3
2018,3,18,7,15,390.0,63.5,1.0,7.35,149.0,47.99,38.15
2018,3,18,7,30,501.0,75.0,1.1,7.9,203.0,57.41,46.9
2018,3,18,7,45,483.0,90.5,1.15,8.45,236.5,65.88,54.53
2018,3,18,8,0,465.0,106.0,1.2,9.0,270.0,97.03,66.38
2018,3,18,8,15,516.5,116.0,1.25,9.55,323.5,144.86,96.11
2018,3,18,8,30,568.0,126.0,1.3,10.1,377.0,200.79,139.55
2018,3,18,8,45,676.5,116.0,1.3,10.65,447.5,258.18,185.51
2018,3,18,9,0,785.0,106.0,1.3,11.2,518.0,331.66,246.59
2018,3,18,9,15,709.5,134.5,1.25,11.75,530.5,377.87,289.82
2018,3,18,9,30,634.0,163.0,1.2,12.3,543.0,417.62,325.38
2018,3,18,9,45,562.5,201.0,1.15,12.8,553.5,455.49,356.92
2018,3,18,10,0,491.0,239.0,1.1,13.3,564.0,487.07,381.52
2018,3,18,10,15,444.0,269.5,1.1,13.55,574.0,518.28,405.11
2018,3,18,10,30,397.0,300.0,1.1,13.8,584.0,538.94,419.95
2018,3,18,10,45,317.5,330.5,1.1,14.1,562.5,536.87,416.97
2018,3,18,11,0,238.0,361.0,1.1,14.4,541.0,519.34,402.38
2018,3,18,11,15,368.0,328.0,1.05,14.4,612.5,612.68,472.73
2018,3,18,11,30,498.0,295.0,1.0,14.4,684.0,716.53,547.38
2018,3,18,11,45,513.0,294.0,0.9,14.4,698.0,751.83,569.8
2018,3,18,12,0,528.0,293.0,0.8,14.4,712.0,786.04,591.77
2018,3,18,12,15,466.5,316.0,0.8,14.3,686.0,773.02,581.39
2018,3,18,12,30,405.0,339.0,0.8,14.2,660.0,742.18,559.66
2018,3,18,12,45,314.0,356.5,0.75,14.1,604.0,686.52,519.27
2018,3,18,13,0,223.0,374.0,0.7,14.0,548.0,609.95,464.06
2018,3,18,13,15,135.5,348.5,0.75,13.95,453.5,502.3,386.65
2018,3,18,13,30,48.0,323.0,0.8,13.9,359.0,373.84,290.73
2018,3,18,13,45,38.0,300.5,0.85,13.8,328.5,341.9,267.94
2018,3,18,14,0,28.0,278.0,0.9,13.7,298.0,309.46,243.65
2018,3,18,14,15,24.0,259.5,0.95,13.6,276.0,269.85,213.68
2018,3,18,14,30,20.0,241.0,1.0,13.5,254.0,248.1,197.28
2018,3,18,14,45,16.0,221.5,1.0,13.4,231.5,225.25,179.66
2018,3,18,15,0,12.0,202.0,1.0,13.3,209.0,202.41,161.85
2018,3,18,15,15,12.0,190.5,1.0,13.3,197.0,191.84,153.89
2018,3,18,15,30,12.0,179.0,1.0,13.3,185.0,181.33,145.87
2018,3,18,15,45,7.0,152.5,0.75,12.85,156.0,150.21,120.75
2018,3,18,16,0,2.0,126.0,0.5,12.4,127.0,119.36,95.55
2018,3,18,16,15,9.0,106.0,0.5,12.1,109.5,105.41,84.68
2018,3,18,16,30,16.0,86.0,0.5,11.8,92.0,90.84,72.97
2018,3,18,16,45,11.5,80.5,0.55,11.5,84.5,82.95,66.26
2018,3,18,17,0,7.0,75.0,0.6,11.2,77.0,76.21,60.3
2018,3,18,17,15,6.0,60.0,0.65,10.9,61.5,61.36,47.24
2018,3,18,17,30,5.0,45.0,0.7,10.6,46.0,46.58,33.95
2018,3,18,17,45,17.0,30.5,0.75,10.35,31.5,43.29,28.87
2018,3,18,18,0,29.0,16.0,0.8,10.1,17.0,34.36,0.0
2018,3,18,18,15,14.5,8.0,0.85,9.95,8.5,7.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,6,15,94.5,12.0,1.25,5.55,17.5,10.91,0.0
2018,3,19,6,30,189.0,24.0,1.4,6.5,35.0,19.03,0.0
2018,3,19,6,45,358.0,34.0,1.55,7.5,81.5,27.78,18.4
2018,3,19,7,0,527.0,44.0,1.7,8.5,128.0,35.1,25.88
2018,3,19,7,15,583.0,52.0,1.85,9.25,177.0,40.21,30.86
2018,3,19,7,30,639.0,60.0,2.0,10.0,226.0,45.18,35.45
2018,3,19,7,45,596.0,78.5,2.15,10.8,260.0,57.78,46.74
2018,3,19,8,0,553.0,97.0,2.3,11.6,294.0,96.42,62.33
2018,3,19,8,15,543.5,115.0,2.5,12.4,333.0,149.74,98.04
2018,3,19,8,30,534.0,133.0,2.7,13.2,372.0,200.01,139.34
2018,3,19,8,45,701.0,109.5,2.9,14.0,459.0,260.07,185.19
2018,3,19,9,0,868.0,86.0,3.1,14.8,546.0,340.87,250.96
2018,3,19,9,15,891.0,86.5,3.15,15.4,592.5,408.05,310.1
2018,3,19,9,30,914.0,87.0,3.2,16.0,639.0,473.57,366.46
2018,3,19,9,45,849.5,112.5,3.25,16.6,650.5,520.09,406.66
2018,3,19,10,0,785.0,138.0,3.3,17.2,662.0,559.4,439.11
2018,3,19,10,15,810.0,137.0,3.35,17.6,699.5,618.75,485.75
2018,3,19,10,30,835.0,136.0,3.4,18.0,737.0,678.61,531.39
2018,3,19,10,45,860.0,131.5,3.4,18.35,768.0,735.23,573.49
2018,3,19,11,0,885.0,127.0,3.4,18.7,799.0,791.43,613.83
2018,3,19,11,15,936.0,108.0,3.5,18.95,831.5,847.46,652.48
2018,3,19,11,30,987.0,89.0,3.6,19.2,864.0,908.14,693.92
2018,3,19,11,45,920.0,120.5,3.7,19.4,848.5,919.61,701.12
2018,3,19,12,0,853.0,152.0,3.8,19.6,833.0,932.14,709.54
2018,3,19,12,15,711.0,215.5,3.75,19.6,783.0,900.44,687.15
2018,3,19,12,30,569.0,279.0,3.7,19.6,733.0,848.79,648.16
2018,3,19,12,45,608.5,259.0,3.65,19.55,740.0,885.32,675.4
2018,3,19,13,0,648.0,239.0,3.6,19.5,747.0,917.96,699.24
2018,3,19,13,15,589.0,255.5,3.4,19.45,709.5,883.53,673.41
2018,3,19,13,30,530.0,272.0,3.2,19.4,672.0,850.67,648.95
2018,3,19,13,45,602.5,230.5,3.05,19.35,672.0,888.07,677.45
2018,3,19,14,0,675.0,189.0,2.9,19.3,672.0,918.52,698.85
2018,3,19,14,15,682.5,179.0,2.75,19.3,649.0,913.49,695.1
2018,3,19,14,30,690.0,169.0,2.6,19.3,626.0,904.98,689.39
2018,3,19,14,45,648.5,165.0,2.4,19.3,575.0,852.21,652.84
2018,3,19,15,0,607.0,161.0,2.2,19.3,524.0,797.68,615.18
2018,3,19,15,15,523.5,172.5,2.2,19.3,469.0,713.33,556.77
2018,3,19,15,30,440.0,184.0,2.2,19.3,414.0,639.28,503.19
2018,3,19,15,45,472.5,152.5,1.85,18.8,378.5,618.56,490.24
2018,3,19,16,0,505.0,121.0,1.5,18.3,343.0,592.69,472.54
2018,3,19,16,15,590.5,97.5,1.3,17.65,326.0,622.89,496.29
2018,3,19,16,30,676.0,74.0,1.1,17.0,309.0,635.36,505.81
2018,3,19,16,45,648.0,66.0,0.9,16.35,261.5,576.0,461.53
2018,3,19,17,0,620.0,58.0,0.7,15.7,214.0,517.13,415.65
2018,3,19,17,15,530.5,50.5,0.7,15.2,161.5,421.51,339.56
2018,3,19,17,30,441.0,43.0,0.7,14.7,109.0,333.42,265.81
2018,3,19,17,45,292.0,31.0,0.75,14.25,67.5,218.42,163.81
2018,3,19,18,0,143.0,19.0,0.8,13.8,26.0,104.33,0.0
2018,3,19,18,15,71.5,9.5,0.75,13.6,13.0,37.67,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.85,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.9,4.0,3.5,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.95,5.5,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.0,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,3.0,11.0,8.5,7.46,1.09
2018,3,20,7,30,0.0,10.0,2.8,11.0,10.0,8.78,2.33
2018,3,20,7,45,0.0,13.0,2.65,11.05,13.0,11.43,4.75
2018,3,20,8,0,0.0,16.0,2.5,11.1,16.0,14.07,6.6
2018,3,20,8,15,0.0,20.0,2.65,11.15,20.0,17.61,9.63
2018,3,20,8,30,0.0,24.0,2.8,11.2,24.0,21.15,12.64
2018,3,20,8,45,0.0,32.5,2.95,11.3,32.5,28.67,19.04
2018,3,20,9,0,0.0,41.0,3.1,11.4,41.0,36.21,25.4
2018,3,20,9,15,0.0,67.0,3.25,11.55,67.0,59.29,44.89
2018,3,20,9,30,0.0,93.0,3.4,11.7,93.0,82.44,64.22
2018,3,20,9,45,0.0,94.0,3.55,11.85,94.0,83.36,64.77
2018,3,20,10,0,0.0,95.0,3.7,12.0,95.0,84.28,65.35
2018,3,20,10,15,0.0,90.0,3.85,12.15,90.0,79.86,61.5
2018,3,20,10,30,0.0,85.0,4.0,12.3,85.0,75.43,57.68
2018,3,20,10,45,0.0,80.5,4.1,12.4,80.5,71.45,54.26
2018,3,20,11,0,0.0,76.0,4.2,12.5,76.0,67.46,50.86
2018,3,20,11,15,0.0,75.0,4.3,12.65,75.0,66.59,50.05
2018,3,20,11,30,0.0,74.0,4.4,12.8,74.0,65.71,49.26
2018,3,20,11,45,0.0,72.5,4.5,12.95,72.5,64.38,48.1
2018,3,20,12,0,0.0,71.0,4.6,13.1,71.0,63.05,46.96
2018,3,20,12,15,0.0,67.5,4.65,13.2,67.5,59.94,44.35
2018,3,20,12,30,0.0,64.0,4.7,13.3,64.0,56.82,41.75
2018,3,20,12,45,0.0,66.0,4.7,13.35,66.0,58.59,43.23
2018,3,20,13,0,0.0,68.0,4.7,13.4,68.0,60.36,44.72
2018,3,20,13,15,0.0,70.0,4.6,13.45,70.0,62.13,46.21
2018,3,20,13,30,0.0,72.0,4.5,13.5,72.0,63.89,47.71
2018,3,20,13,45,0.0,72.0,4.4,13.55,72.0,63.87,47.75
2018,3,20,14,0,0.0,72.0,4.3,13.6,72.0,63.85,47.8
2018,3,20,14,15,0.0,67.0,4.2,13.55,67.0,59.38,44.17
2018,3,20,14,30,0.0,62.0,4.1,13.5,62.0,54.91,40.54
2018,3,20,14,45,0.0,58.5,3.95,13.5,58.5,51.78,38.01
2018,3,20,15,0,0.0,55.0,3.8,13.5,55.0,48.65,35.49
2018,3,20,15,15,0.0,66.0,3.8,13.5,66.0,58.39,43.81
2018,3,20,15,30,0.0,77.0,3.8,13.5,77.0,68.15,52.17
2018,3,20,15,45,0.5,94.5,3.65,13.35,94.5,84.91,66.54
2018,3,20,16,0,1.0,112.0,3.5,13.2,112.0,103.57,82.56
2018,3,20,16,15,3.5,112.0,3.45,13.1,113.0,107.09,85.89
2018,3,20,16,30,6.0,112.0,3.4,13.0,114.0,111.35,89.82
2018,3,20,16,45,6.0,95.5,3.35,12.9,97.5,95.56,76.54
2018,3,20,17,0,6.0,79.0,3.3,12.8,81.0,79.73,62.98
2018,3,20,17,15,3.0,59.5,3.2,12.7,60.5,58.26,44.26
2018,3,20,17,30,0.0,40.0,3.1,12.6,40.0,36.64,25.29
2018,3,20,17,45,5.5,26.0,3.05,12.5,26.5,25.95,15.22
2018,3,20,18,0,11.0,12.0,3.0,12.4,13.0,15.83,0.0
2018,3,20,18,15,5.5,6.0,2.95,12.35,6.5,7.69,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.05,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,3,21,6,15,9.0,4.0,1.95,14.25,4.5,3.64,0.0
2018,3,21,6,30,9.0,6.0,2.1,14.4,7.0,5.49,0.0
2018,3,21,6,45,4.5,9.5,2.3,14.55,10.0,8.51,1.64
2018,3,21,7,0,0.0,13.0,2.5,14.7,13.0,11.41,4.43
2018,3,21,7,15,0.0,22.0,2.65,14.85,22.0,19.35,11.62
2018,3,21,7,30,0.0,31.0,2.8,15.0,31.0,27.3,18.8
2018,3,21,7,45,0.0,49.0,2.95,15.1,49.0,43.23,33.02
2018,3,21,8,0,0.0,67.0,3.1,15.2,67.0,59.22,44.88
2018,3,21,8,15,0.5,91.5,3.2,15.35,91.5,80.19,62.37
2018,3,21,8,30,1.0,116.0,3.3,15.5,116.0,101.12,79.58
2018,3,21,8,45,16.5,163.5,3.35,15.65,172.0,144.82,114.83
2018,3,21,9,0,32.0,211.0,3.4,15.8,228.0,189.09,150.22
2018,3,21,9,15,47.0,238.0,3.45,16.0,265.5,221.5,175.82
2018,3,21,9,30,62.0,265.0,3.5,16.2,303.0,256.33,203.28
2018,3,21,9,45,71.5,285.5,3.55,16.4,332.0,285.27,225.97
2018,3,21,10,0,81.0,306.0,3.6,16.6,361.0,315.58,249.58
2018,3,21,10,15,69.5,314.0,3.7,16.75,362.5,323.49,255.41
2018,3,21,10,30,58.0,322.0,3.8,16.9,364.0,330.02,260.07
2018,3,21,10,45,56.0,329.5,3.9,17.05,371.0,341.46,268.65
2018,3,21,11,0,54.0,337.0,4.0,17.2,378.0,352.61,276.97
2018,3,21,11,15,71.0,357.5,4.0,17.3,413.0,391.02,306.65
2018,3,21,11,30,88.0,378.0,4.0,17.4,448.0,431.2,337.38
2018,3,21,11,45,115.5,386.5,4.05,17.5,479.0,481.49,375.9
2018,3,21,12,0,143.0,395.0,4.1,17.6,510.0,523.06,407.62
2018,3,21,12,15,292.0,363.5,4.1,17.65,598.5,650.04,505.99
2018,3,21,12,30,441.0,332.0,4.1,17.7,687.0,783.06,605.67
2018,3,21,12,45,328.5,348.5,4.05,17.8,611.5,692.21,536.68
2018,3,21,13,0,216.0,365.0,4.0,17.9,536.0,593.0,461.46
2018,3,21,13,15,141.0,355.5,4.05,17.9,466.0,514.75,401.96
2018,3,21,13,30,66.0,346.0,4.1,17.9,396.0,416.28,325.77
2018,3,21,13,45,83.0,341.0,4.1,17.95,402.0,431.24,338.58
2018,3,21,14,0,100.0,336.0,4.1,18.0,408.0,446.01,350.89
2018,3,21,14,15,74.0,306.0,4.1,17.95,358.0,388.66,306.78
2018,3,21,14,30,48.0,276.0,4.1,17.9,308.0,331.07,262.06
2018,3,21,14,45,76.0,270.5,4.15,17.9,318.0,354.57,282.34
2018,3,21,15,0,104.0,265.0,4.2,17.9,328.0,377.26,301.78
2018,3,21,15,15,99.5,245.5,4.2,17.9,302.0,351.5,282.25
2018,3,21,15,30,95.0,226.0,4.2,17.9,276.0,325.51,262.53
2018,3,21,15,45,136.5,202.5,3.85,17.65,267.0,350.71,284.78
2018,3,21,16,0,178.0,179.0,3.5,17.4,258.0,355.7,290.86
2018,3,21,16,15,109.5,140.0,3.2,17.1,187.0,248.48,203.72
2018,3,21,16,30,41.0,101.0,2.9,16.8,116.0,133.63,108.05
2018,3,21,16,45,31.0,91.0,2.6,16.45,101.0,115.73,93.12
2018,3,21,17,0,21.0,81.0,2.3,16.1,86.0,99.17,78.87
2018,3,21,17,15,10.5,63.0,2.25,15.85,65.5,66.92,51.15
2018,3,21,17,30,0.0,45.0,2.2,15.6,45.0,42.63,30.0
2018,3,21,17,45,5.5,29.5,2.15,15.3,30.0,30.37,18.7
2018,3,21,18,0,11.0,14.0,2.1,15.0,15.0,17.89,0.0
2018,3,21,18,15,5.5,7.0,2.1,14.9,7.5,8.59,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.15,13.25,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.2,13.3,1.0,0.0,0.0
2018,3,22,6,15,4.0,3.0,3.3,13.4,3.0,2.73,0.0
2018,3,22,6,30,4.0,5.0,3.4,13.5,5.0,4.47,0.0
2018,3,22,6,45,2.0,6.0,3.5,13.6,6.0,5.37,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.7,7.0,6.14,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.85,9.0,7.9,1.43
2018,3,22,7,30,0.0,11.0,3.8,14.0,11.0,9.66,3.04
2018,3,22,7,45,0.0,14.5,3.9,14.15,14.5,12.75,5.81
2018,3,22,8,0,0.0,18.0,4.0,14.3,18.0,15.84,7.96
2018,3,22,8,15,0.0,28.0,4.15,14.55,28.0,24.67,15.46
2018,3,22,8,30,0.0,38.0,4.3,14.8,38.0,33.52,22.9
2018,3,22,8,45,0.0,56.0,4.45,15.05,56.0,49.49,36.25
2018,3,22,9,0,0.0,74.0,4.6,15.3,74.0,65.49,49.5
2018,3,22,9,15,4.0,100.5,4.65,15.6,103.0,90.41,69.94
2018,3,22,9,30,8.0,127.0,4.7,15.9,132.0,115.58,90.42
2018,3,22,9,45,5.0,121.5,4.8,16.2,124.5,109.98,85.54
2018,3,22,10,0,2.0,116.0,4.9,16.5,117.0,103.93,80.31
2018,3,22,10,15,2.5,122.0,4.8,16.5,123.5,109.77,84.95
2018,3,22,10,30,3.0,128.0,4.7,16.5,130.0,115.68,89.64
2018,3,22,10,45,18.5,199.5,4.65,16.55,213.5,194.95,153.85
2018,3,22,11,0,34.0,271.0,4.6,16.6,297.0,275.37,217.74
2018,3,22,11,15,61.5,318.5,4.55,16.6,367.0,345.86,273.27
2018,3,22,11,30,89.0,366.0,4.5,16.6,437.0,420.06,330.83
2018,3,22,11,45,88.0,362.0,4.45,16.55,433.0,421.57,331.74
2018,3,22,12,0,87.0,358.0,4.4,16.5,429.0,422.5,332.48
2018,3,22,12,15,97.5,361.5,4.3,16.4,440.5,441.19,347.15
2018,3,22,12,30,108.0,365.0,4.2,16.3,452.0,475.11,373.18
2018,3,22,12,45,161.5,362.5,4.1,16.15,491.5,530.26,416.78
2018,3,22,13,0,215.0,360.0,4.0,16.0,531.0,586.5,460.72
2018,3,22,13,15,352.5,315.0,3.95,15.8,588.5,697.37,547.48
2018,3,22,13,30,490.0,270.0,3.9,15.6,646.0,809.62,632.98
2018,3,22,13,45,320.5,285.0,3.8,15.4,528.0,642.7,507.26
2018,3,22,14,0,151.0,300.0,3.7,15.2,410.0,474.22,376.87
2018,3,22,14,15,160.0,285.0,3.7,14.9,397.0,468.33,374.63
2018,3,22,14,30,169.0,270.0,3.7,14.6,384.0,461.38,370.89
2018,3,22,14,45,170.0,270.5,3.7,14.35,379.5,463.75,373.81
2018,3,22,15,0,171.0,271.0,3.7,14.1,375.0,465.88,376.56
2018,3,22,15,15,259.5,235.5,3.7,14.1,380.0,523.4,425.1
2018,3,22,15,30,348.0,200.0,3.7,14.1,385.0,556.53,454.5
2018,3,22,15,45,348.0,178.5,3.75,13.25,349.0,522.43,430.83
2018,3,22,16,0,348.0,157.0,3.8,12.4,313.0,486.71,405.59
2018,3,22,16,15,431.5,128.5,3.8,12.0,298.5,525.12,439.55
2018,3,22,16,30,515.0,100.0,3.8,11.6,284.0,543.49,456.88
2018,3,22,16,45,292.0,81.0,3.8,11.2,182.0,330.87,281.3
2018,3,22,17,0,69.0,62.0,3.8,10.8,80.0,117.09,97.05
2018,3,22,17,15,49.5,45.5,3.65,10.45,57.0,83.03,67.04
2018,3,22,17,30,30.0,29.0,3.5,10.1,34.0,50.39,37.89
2018,3,22,17,45,19.0,19.5,3.35,9.7,22.0,27.31,16.96
2018,3,22,18,0,8.0,10.0,3.2,9.3,10.0,12.64,0.0
2018,3,22,18,15,4.0,5.0,3.1,9.1,5.0,6.17,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.8,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,5.1,2.0,0.0,0.0
2018,3,23,6,15,150.0,16.5,1.05,5.85,27.0,15.01,0.0
2018,3,23,6,30,282.0,30.0,1.3,6.6,52.0,25.38,12.91
2018,3,23,6,45,417.0,39.5,1.55,7.35,100.0,32.09,22.81
2018,3,23,7,0,552.0,49.0,1.8,8.1,148.0,38.75,29.43
2018,3,23,7,15,626.0,55.0,2.0,8.6,202.5,42.13,32.79
2018,3,23,7,30,700.0,61.0,2.2,9.1,257.0,49.83,39.85
2018,3,23,7,45,748.0,65.0,2.35,9.6,313.0,51.7,41.45
2018,3,23,8,0,796.0,69.0,2.5,10.1,369.0,97.31,53.49
2018,3,23,8,15,827.5,72.0,2.5,10.55,422.5,158.09,92.57
2018,3,23,8,30,859.0,75.0,2.5,11.0,476.0,222.54,145.41
2018,3,23,8,45,882.0,77.5,2.5,11.5,526.5,291.62,206.67
2018,3,23,9,0,905.0,80.0,2.5,12.0,577.0,358.27,266.7
2018,3,23,9,15,921.0,81.5,2.4,12.4,622.0,422.98,324.32
2018,3,23,9,30,937.0,83.0,2.3,12.8,667.0,488.06,380.36
2018,3,23,9,45,948.5,85.0,2.2,13.25,706.0,551.49,432.88
2018,3,23,10,0,960.0,87.0,2.1,13.7,745.0,614.22,482.65
2018,3,23,10,15,968.0,88.5,2.05,14.0,777.5,673.38,528.31
2018,3,23,10,30,976.0,90.0,2.0,14.3,810.0,730.9,571.1
2018,3,23,10,45,980.0,91.0,2.0,14.65,833.0,783.23,608.59
2018,3,23,11,0,984.0,92.0,2.0,15.0,856.0,833.02,641.54
2018,3,23,11,15,987.0,93.0,2.05,15.25,872.0,879.26,672.32
2018,3,23,11,30,990.0,94.0,2.1,15.5,888.0,922.47,700.77
2018,3,23,11,45,991.5,93.5,2.2,15.7,895.0,959.61,725.62
2018,3,23,12,0,993.0,93.0,2.3,15.9,902.0,993.2,748.11
2018,3,23,12,15,992.0,93.5,2.45,16.0,901.0,1021.86,768.18
2018,3,23,12,30,991.0,94.0,2.6,16.1,900.0,1046.6,785.76
2018,3,23,12,45,988.0,93.0,2.7,16.2,889.5,1063.75,797.91
2018,3,23,13,0,985.0,92.0,2.8,16.3,879.0,1076.71,807.5
2018,3,23,13,15,981.0,91.0,2.9,16.25,861.0,1084.44,814.29
2018,3,23,13,30,977.0,90.0,3.0,16.2,843.0,1087.92,818.47
2018,3,23,13,45,970.5,89.0,3.05,16.15,817.0,1084.65,817.87
2018,3,23,14,0,964.0,88.0,3.1,16.1,791.0,1077.19,814.7
2018,3,23,14,15,955.0,86.5,3.1,15.95,757.5,1062.53,806.71
2018,3,23,14,30,946.0,85.0,3.1,15.8,724.0,1043.9,796.22
2018,3,23,14,45,933.5,83.0,3.15,15.65,684.0,1017.46,780.95
2018,3,23,15,0,921.0,81.0,3.2,15.5,644.0,987.5,763.25
2018,3,23,15,15,904.5,79.0,3.2,15.5,598.5,950.54,739.74
2018,3,23,15,30,888.0,77.0,3.2,15.5,553.0,910.76,714.09
2018,3,23,15,45,774.5,93.0,3.25,14.9,480.5,814.29,648.86
2018,3,23,16,0,661.0,109.0,3.3,14.3,408.0,717.75,581.53
2018,3,23,16,15,520.0,116.0,3.15,13.8,334.0,580.59,478.86
2018,3,23,16,30,379.0,123.0,3.0,13.3,260.0,461.67,384.4
2018,3,23,16,45,286.5,111.0,2.85,12.8,205.0,350.3,294.24
2018,3,23,17,0,194.0,99.0,2.7,12.3,150.0,262.97,220.67
2018,3,23,17,15,147.0,79.0,2.45,11.5,112.5,201.5,167.91
2018,3,23,17,30,100.0,59.0,2.2,10.7,75.0,133.84,108.87
2018,3,23,17,45,84.5,39.5,1.95,9.95,49.5,108.36,83.69
2018,3,23,18,0,69.0,20.0,1.7,9.2,24.0,64.93,16.91
2018,3,23,18,15,34.5,10.0,1.7,8.95,12.0,23.04,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.05,7.05,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.0,7.3,1.0,0.0,0.0
2018,3,24,6,15,72.5,16.5,1.2,7.8,22.5,15.01,0.0
2018,3,24,6,30,142.0,32.0,1.4,8.3,44.0,25.07,13.66
2018,3,24,6,45,226.0,47.0,1.6,8.8,81.5,36.22,26.41
2018,3,24,7,0,310.0,62.0,1.8,9.3,119.0,47.0,36.73
2018,3,24,7,15,438.0,68.5,1.85,9.6,178.0,52.63,42.16
2018,3,24,7,30,566.0,75.0,1.9,9.9,237.0,55.99,45.29
2018,3,24,7,45,530.0,94.0,1.95,10.25,269.5,68.61,56.58
2018,3,24,8,0,494.0,113.0,2.0,10.6,302.0,110.8,73.82
2018,3,24,8,15,399.0,146.5,2.1,10.85,312.5,160.71,113.47
2018,3,24,8,30,304.0,180.0,2.2,11.1,323.0,201.15,151.18
2018,3,24,8,45,187.5,208.5,2.25,11.35,299.5,219.66,172.03
2018,3,24,9,0,71.0,237.0,2.3,11.6,276.0,222.16,178.03
