Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.0,1.65,11.75,4.5,0.0,0.0
2018,5,23,5,0,37.0,8.0,1.7,11.8,9.0,7.28,0.0
2018,5,23,5,15,137.0,23.5,1.7,12.05,36.5,18.55,0.47
2018,5,23,5,30,237.0,39.0,1.7,12.3,64.0,30.42,20.13
2018,5,23,5,45,207.0,48.5,1.75,12.55,79.0,36.94,26.98
2018,5,23,6,0,177.0,58.0,1.8,12.8,94.0,45.69,35.22
2018,5,23,6,15,90.5,75.5,1.75,13.2,94.0,60.9,48.99
2018,5,23,6,30,4.0,93.0,1.7,13.6,94.0,78.72,64.81
2018,5,23,6,45,21.5,109.5,1.65,14.0,117.5,89.16,73.83
2018,5,23,7,0,39.0,126.0,1.6,14.4,141.0,101.7,84.49
2018,5,23,7,15,49.5,139.5,1.6,15.1,161.5,111.98,92.88
2018,5,23,7,30,60.0,153.0,1.6,15.8,182.0,123.97,97.09
2018,5,23,7,45,34.0,147.5,1.6,16.5,164.5,124.05,96.11
2018,5,23,8,0,8.0,142.0,1.6,17.2,147.0,123.85,96.34
2018,5,23,8,15,4.5,142.5,1.7,17.85,145.5,124.77,96.73
2018,5,23,8,30,1.0,143.0,1.8,18.5,144.0,125.08,96.61
2018,5,23,8,45,0.5,138.5,1.9,19.15,139.0,121.63,93.37
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,117.93,89.98
2018,5,23,9,15,0.5,133.0,2.15,20.35,133.5,117.52,89.28
2018,5,23,9,30,1.0,132.0,2.3,20.9,133.0,117.12,88.61
2018,5,23,9,45,3.5,152.0,2.4,21.5,155.0,136.11,103.26
2018,5,23,10,0,6.0,172.0,2.5,22.1,177.0,155.47,118.04
2018,5,23,10,15,8.5,198.0,2.65,22.5,205.5,180.44,137.15
2018,5,23,10,30,11.0,224.0,2.8,22.9,234.0,205.83,156.4
2018,5,23,10,45,18.0,276.5,2.9,23.3,293.0,258.32,196.15
2018,5,23,11,0,25.0,329.0,3.0,23.7,352.0,315.01,238.37
2018,5,23,11,15,41.5,365.0,3.05,24.0,404.0,364.54,275.03
2018,5,23,11,30,58.0,401.0,3.1,24.3,456.0,415.99,312.66
2018,5,23,11,45,166.0,411.0,3.2,24.55,570.5,533.82,400.61
2018,5,23,12,0,274.0,421.0,3.3,24.8,685.0,658.87,490.98
2018,5,23,12,15,244.5,448.0,3.35,24.95,683.0,669.44,496.5
2018,5,23,12,30,215.0,475.0,3.4,25.1,681.0,667.72,494.26
2018,5,23,12,45,305.5,420.5,3.4,25.25,709.5,721.82,534.8
2018,5,23,13,0,396.0,366.0,3.4,25.4,738.0,776.84,575.22
2018,5,23,13,15,470.0,324.5,3.4,25.4,757.5,816.93,605.03
2018,5,23,13,30,544.0,283.0,3.4,25.4,777.0,854.08,632.85
2018,5,23,13,45,666.5,222.5,3.4,25.4,811.0,921.92,681.62
2018,5,23,14,0,789.0,162.0,3.4,25.4,845.0,973.06,715.93
2018,5,23,14,15,839.5,133.0,3.4,25.3,835.5,976.8,719.26
2018,5,23,14,30,890.0,104.0,3.4,25.2,826.0,987.05,727.45
2018,5,23,14,45,881.0,102.0,3.4,25.05,789.0,963.72,713.6
2018,5,23,15,0,872.0,100.0,3.4,24.9,752.0,937.22,697.89
2018,5,23,15,15,859.5,98.0,3.4,24.9,709.5,904.51,677.55
2018,5,23,15,30,847.0,96.0,3.4,24.9,667.0,869.19,655.33
2018,5,23,15,45,831.0,92.5,3.35,24.4,620.0,826.77,628.98
2018,5,23,16,0,815.0,89.0,3.3,23.9,573.0,789.42,605.86
2018,5,23,16,15,794.0,86.0,3.3,23.45,523.5,739.61,573.55
2018,5,23,16,30,773.0,83.0,3.3,23.0,474.0,688.78,539.88
2018,5,23,16,45,744.5,79.5,3.35,22.6,423.0,631.41,500.6
2018,5,23,17,0,716.0,76.0,3.4,22.2,372.0,574.34,458.68
2018,5,23,17,15,676.5,71.0,3.4,21.5,320.0,511.71,411.16
2018,5,23,17,30,637.0,66.0,3.4,20.8,268.0,449.21,361.92
2018,5,23,17,45,579.5,60.0,3.4,20.15,218.5,379.05,304.55
2018,5,23,18,0,522.0,54.0,3.4,19.5,169.0,313.84,249.12
2018,5,23,18,15,434.0,46.0,3.25,18.7,125.0,239.73,185.36
2018,5,23,18,30,346.0,38.0,3.1,17.9,81.0,174.89,128.16
2018,5,23,18,45,219.5,25.5,3.0,17.1,48.5,102.14,55.83
2018,5,23,19,0,93.0,13.0,2.9,16.3,16.0,32.33,0.0
2018,5,23,19,15,46.5,6.5,2.85,15.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.0,1.3,11.25,4.5,0.0,0.0
2018,5,24,5,0,42.0,8.0,1.4,11.4,9.0,7.28,0.0
2018,5,24,5,15,77.0,15.0,1.45,11.8,21.5,11.7,0.0
2018,5,24,5,30,112.0,22.0,1.5,12.2,34.0,16.89,8.73
2018,5,24,5,45,56.0,25.0,1.6,12.55,31.0,20.47,12.48
2018,5,24,6,0,0.0,28.0,1.7,12.9,28.0,24.65,16.46
2018,5,24,6,15,0.0,37.5,1.7,13.45,37.5,33.05,24.09
2018,5,24,6,30,0.0,47.0,1.7,14.0,47.0,41.46,31.61
2018,5,24,6,45,0.0,66.5,1.75,14.55,66.5,58.78,46.89
2018,5,24,7,0,0.0,86.0,1.8,15.1,86.0,75.21,61.11
2018,5,24,7,15,0.0,98.0,1.85,15.75,98.0,85.33,69.56
2018,5,24,7,30,0.0,110.0,1.9,16.4,110.0,95.46,74.37
2018,5,24,7,45,0.0,123.0,1.95,17.05,123.0,106.61,83.06
2018,5,24,8,0,0.0,136.0,2.0,17.7,136.0,117.83,91.7
2018,5,24,8,15,2.0,158.0,2.05,18.3,159.5,136.84,106.45
2018,5,24,8,30,4.0,180.0,2.1,18.9,183.0,156.26,121.34
2018,5,24,8,45,7.0,194.0,2.2,19.55,199.0,169.9,131.47
2018,5,24,9,0,10.0,208.0,2.3,20.2,215.0,183.98,141.91
2018,5,24,9,15,10.0,212.0,2.35,20.7,219.5,188.8,145.17
2018,5,24,9,30,10.0,216.0,2.4,21.2,224.0,193.55,148.38
2018,5,24,9,45,8.0,196.5,2.5,21.75,203.0,177.0,135.04
2018,5,24,10,0,6.0,177.0,2.6,22.3,182.0,159.81,121.26
2018,5,24,10,15,9.5,205.0,2.65,22.7,213.5,187.17,142.24
2018,5,24,10,30,13.0,233.0,2.7,23.1,245.0,215.08,163.35
2018,5,24,10,45,17.5,262.5,2.75,23.5,279.0,245.59,186.25
2018,5,24,11,0,22.0,292.0,2.8,23.9,313.0,279.54,211.5
2018,5,24,11,15,14.5,232.0,2.85,24.1,246.0,218.82,165.21
2018,5,24,11,30,7.0,172.0,2.9,24.3,179.0,159.64,119.71
2018,5,24,11,45,16.0,244.0,2.9,24.45,259.5,233.02,176.04
2018,5,24,12,0,25.0,316.0,2.9,24.6,340.0,315.46,237.77
2018,5,24,12,15,29.0,345.5,2.95,24.55,373.5,349.84,263.14
2018,5,24,12,30,33.0,375.0,3.0,24.5,407.0,384.91,289.03
2018,5,24,12,45,43.5,386.5,3.05,24.4,428.0,409.29,307.4
2018,5,24,13,0,54.0,398.0,3.1,24.3,449.0,433.97,326.01
2018,5,24,13,15,90.5,421.5,3.2,23.95,504.5,496.75,373.47
2018,5,24,13,30,127.0,445.0,3.3,23.6,560.0,575.15,431.4
2018,5,24,13,45,120.5,432.0,3.4,23.3,539.0,558.75,420.35
2018,5,24,14,0,114.0,419.0,3.5,23.0,518.0,541.49,409.12
2018,5,24,14,15,108.0,399.5,3.6,22.7,490.5,501.15,381.23
2018,5,24,14,30,102.0,380.0,3.7,22.4,463.0,476.0,364.08
2018,5,24,14,45,157.0,343.0,3.8,22.15,464.0,505.96,389.57
2018,5,24,15,0,212.0,306.0,3.9,21.9,465.0,516.8,400.91
2018,5,24,15,15,368.0,258.5,3.9,21.9,515.0,636.24,493.8
2018,5,24,15,30,524.0,211.0,3.9,21.9,565.0,714.6,555.1
2018,5,24,15,45,415.0,222.0,3.9,21.2,490.0,617.65,484.0
2018,5,24,16,0,306.0,233.0,3.9,20.5,415.0,511.74,405.21
2018,5,24,16,15,298.5,214.5,3.8,20.05,379.5,475.16,379.26
2018,5,24,16,30,291.0,196.0,3.7,19.6,344.0,438.07,352.09
2018,5,24,16,45,250.5,180.0,3.6,19.15,297.5,380.28,307.48
2018,5,24,17,0,210.0,164.0,3.5,18.7,251.0,325.35,264.26
2018,5,24,17,15,244.5,138.5,3.4,18.2,226.5,308.29,251.81
2018,5,24,17,30,279.0,113.0,3.3,17.7,202.0,287.0,234.86
2018,5,24,17,45,239.0,95.5,3.25,17.2,162.0,233.18,189.8
2018,5,24,18,0,199.0,78.0,3.2,16.7,122.0,183.17,147.01
2018,5,24,18,15,154.0,60.5,3.1,16.3,89.5,135.26,105.35
2018,5,24,18,30,109.0,43.0,3.0,15.9,57.0,92.15,67.56
2018,5,24,18,45,63.0,27.0,2.9,15.45,34.5,53.93,29.52
2018,5,24,19,0,17.0,11.0,2.8,15.0,12.0,13.76,0.0
2018,5,24,19,15,8.5,5.5,2.7,14.75,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,25,4,45,10.0,2.5,1.05,11.7,2.5,0.0,0.0
2018,5,25,5,0,20.0,5.0,1.1,11.8,5.0,4.55,0.0
2018,5,25,5,15,30.0,7.5,1.25,12.15,9.5,6.39,0.0
2018,5,25,5,30,40.0,10.0,1.4,12.5,14.0,8.46,1.57
2018,5,25,5,45,20.0,12.0,1.55,12.85,14.0,10.82,3.94
2018,5,25,6,0,0.0,14.0,1.7,13.2,14.0,12.3,5.38
2018,5,25,6,15,0.0,30.5,1.7,13.6,30.5,26.85,18.53
2018,5,25,6,30,0.0,47.0,1.7,14.0,47.0,41.46,31.61
2018,5,25,6,45,32.0,92.0,1.75,14.45,105.0,77.0,63.03
2018,5,25,7,0,64.0,137.0,1.8,14.9,163.0,109.21,90.9
2018,5,25,7,15,37.5,136.0,1.8,15.4,151.5,109.59,90.69
2018,5,25,7,30,11.0,135.0,1.8,15.9,140.0,115.14,90.57
2018,5,25,7,45,16.5,161.5,1.8,16.4,170.5,138.05,108.31
2018,5,25,8,0,22.0,188.0,1.8,16.9,201.0,161.89,126.63
2018,5,25,8,15,29.0,207.0,1.85,17.3,225.5,175.27,136.51
2018,5,25,8,30,36.0,226.0,1.9,17.7,250.0,195.76,152.18
2018,5,25,8,45,39.0,245.5,1.95,18.1,273.0,216.4,168.02
2018,5,25,9,0,42.0,265.0,2.0,18.5,296.0,237.65,184.21
2018,5,25,9,15,30.5,257.5,2.1,18.85,280.5,231.67,179.34
2018,5,25,9,30,19.0,250.0,2.2,19.2,265.0,226.63,175.12
2018,5,25,9,45,20.5,268.0,2.3,19.55,285.0,244.77,188.8
2018,5,25,10,0,22.0,286.0,2.4,19.9,305.0,261.72,201.41
2018,5,25,10,15,16.5,260.0,2.55,20.05,274.5,239.44,184.01
2018,5,25,10,30,11.0,234.0,2.7,20.2,244.0,214.53,164.59
2018,5,25,10,45,14.0,259.0,2.85,20.4,272.0,239.89,184.07
2018,5,25,11,0,17.0,284.0,3.0,20.6,300.0,265.73,203.69
2018,5,25,11,15,15.0,266.0,3.1,20.65,280.0,249.56,191.16
2018,5,25,11,30,13.0,248.0,3.2,20.7,260.0,232.94,178.36
2018,5,25,11,45,16.0,282.0,3.35,20.75,297.0,267.37,204.85
2018,5,25,12,0,19.0,316.0,3.5,20.8,334.0,302.34,231.46
2018,5,25,12,15,16.5,290.5,3.6,20.65,306.0,277.92,212.97
2018,5,25,12,30,14.0,265.0,3.7,20.5,278.0,253.05,194.17
2018,5,25,12,45,14.5,265.0,3.8,20.4,278.5,254.28,195.39
2018,5,25,13,0,15.0,265.0,3.9,20.3,279.0,255.43,196.53
2018,5,25,13,15,16.0,273.0,3.9,20.05,287.5,264.51,203.88
2018,5,25,13,30,17.0,281.0,3.9,19.8,296.0,273.64,211.29
2018,5,25,13,45,23.5,303.0,3.9,19.6,323.5,314.8,243.47
2018,5,25,14,0,30.0,325.0,3.9,19.4,351.0,344.89,267.01
2018,5,25,14,15,37.0,327.5,3.85,19.15,358.5,355.77,276.09
2018,5,25,14,30,44.0,330.0,3.8,18.9,366.0,366.54,285.2
2018,5,25,14,45,39.5,307.0,3.75,18.7,338.0,339.27,264.87
2018,5,25,15,0,35.0,284.0,3.7,18.5,310.0,311.81,244.35
2018,5,25,15,15,73.5,291.0,3.7,18.5,342.0,355.47,280.18
2018,5,25,15,30,112.0,298.0,3.7,18.5,374.0,412.54,325.71
2018,5,25,15,45,270.5,246.5,3.6,18.25,412.5,504.97,402.06
2018,5,25,16,0,429.0,195.0,3.5,18.0,451.0,585.92,467.97
2018,5,25,16,15,516.0,161.5,3.45,17.8,443.0,601.71,482.67
2018,5,25,16,30,603.0,128.0,3.4,17.6,435.0,615.75,495.88
2018,5,25,16,45,507.0,130.5,3.3,17.4,370.0,517.97,420.46
2018,5,25,17,0,411.0,133.0,3.2,17.2,305.0,434.51,354.7
2018,5,25,17,15,441.0,110.5,3.1,16.95,272.0,407.52,334.03
2018,5,25,17,30,471.0,88.0,3.0,16.7,239.0,376.16,308.41
2018,5,25,17,45,436.5,77.0,2.9,16.45,197.5,321.31,262.06
2018,5,25,18,0,402.0,66.0,2.8,16.2,156.0,269.4,216.75
2018,5,25,18,15,341.0,54.0,2.5,15.75,117.0,209.12,163.75
2018,5,25,18,30,280.0,42.0,2.2,15.3,78.0,155.58,115.64
2018,5,25,18,45,179.0,28.5,1.9,14.85,48.0,94.4,55.82
2018,5,25,19,0,78.0,15.0,1.6,14.4,18.0,30.92,0.0
2018,5,25,19,15,39.0,7.5,1.55,14.1,9.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.95,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,12.0,1.0,0.91,0.0
2018,5,26,5,15,45.0,9.0,2.5,12.15,14.0,6.96,0.0
2018,5,26,5,30,90.0,17.0,2.6,12.3,27.0,12.99,5.46
2018,5,26,5,45,51.5,14.0,2.7,12.4,20.5,11.69,4.72
2018,5,26,6,0,13.0,11.0,2.8,12.5,14.0,9.89,3.24
2018,5,26,6,15,6.5,16.5,2.8,12.75,18.0,14.83,7.74
2018,5,26,6,30,0.0,22.0,2.8,13.0,22.0,19.35,11.84
2018,5,26,6,45,0.0,32.5,2.75,13.2,32.5,28.63,20.15
2018,5,26,7,0,0.0,43.0,2.7,13.4,43.0,37.93,28.39
2018,5,26,7,15,0.0,66.5,2.65,13.7,66.5,58.78,46.75
2018,5,26,7,30,0.0,90.0,2.6,14.0,90.0,79.37,61.64
2018,5,26,7,45,0.5,102.5,2.5,14.3,103.0,90.06,70.22
2018,5,26,8,0,1.0,115.0,2.4,14.6,116.0,100.86,78.81
2018,5,26,8,15,3.0,146.0,2.35,14.95,148.0,127.33,100.09
2018,5,26,8,30,5.0,177.0,2.3,15.3,180.0,154.1,121.31
2018,5,26,8,45,4.5,174.0,2.3,15.7,177.0,152.62,119.61
2018,5,26,9,0,4.0,171.0,2.3,16.1,174.0,150.82,117.75
2018,5,26,9,15,6.0,190.0,2.35,16.55,194.5,168.53,131.47
2018,5,26,9,30,8.0,209.0,2.4,17.0,215.0,186.59,145.34
2018,5,26,9,45,6.5,188.0,2.4,17.5,193.0,168.84,130.8
2018,5,26,10,0,5.0,167.0,2.4,18.0,171.0,150.49,115.89
2018,5,26,10,15,4.5,161.0,2.55,18.45,165.0,145.46,111.63
2018,5,26,10,30,4.0,155.0,2.7,18.9,159.0,140.3,107.27
2018,5,26,10,45,6.0,172.5,2.8,19.3,178.0,157.66,120.77
2018,5,26,11,0,8.0,190.0,2.9,19.7,197.0,175.3,134.38
2018,5,26,11,15,17.5,225.5,3.0,20.1,242.0,218.42,167.9
2018,5,26,11,30,27.0,261.0,3.1,20.5,287.0,260.86,200.45
2018,5,26,11,45,45.0,301.0,3.25,20.85,344.5,316.19,242.76
2018,5,26,12,0,63.0,341.0,3.4,21.2,402.0,373.26,285.77
2018,5,26,12,15,90.5,363.5,3.5,21.4,450.5,434.21,331.62
2018,5,26,12,30,118.0,386.0,3.6,21.6,499.0,487.56,371.38
2018,5,26,12,45,161.5,416.0,3.7,21.8,569.0,564.67,428.36
2018,5,26,13,0,205.0,446.0,3.8,22.0,639.0,642.93,485.14
2018,5,26,13,15,347.5,383.0,3.9,22.1,702.5,739.32,558.06
2018,5,26,13,30,490.0,320.0,4.0,22.2,766.0,836.13,629.83
2018,5,26,13,45,593.5,263.5,4.1,22.3,789.0,888.5,669.36
2018,5,26,14,0,697.0,207.0,4.2,22.4,812.0,934.12,702.96
2018,5,26,14,15,765.5,170.5,4.25,22.3,813.0,952.62,716.79
2018,5,26,14,30,834.0,134.0,4.3,22.2,814.0,973.36,732.5
2018,5,26,14,45,823.5,131.0,4.35,22.1,776.5,948.51,717.19
2018,5,26,15,0,813.0,128.0,4.4,22.0,739.0,920.65,700.1
2018,5,26,15,15,783.5,130.0,4.4,22.0,691.5,878.11,672.15
2018,5,26,15,30,754.0,132.0,4.4,22.0,644.0,833.87,642.79
2018,5,26,15,45,631.0,157.5,4.4,21.6,565.5,739.14,577.61
2018,5,26,16,0,508.0,183.0,4.4,21.2,487.0,637.51,503.33
2018,5,26,16,15,369.0,194.0,4.35,20.85,405.0,521.61,415.36
2018,5,26,16,30,230.0,205.0,4.3,20.5,323.0,402.24,322.25
2018,5,26,16,45,251.5,180.0,4.2,20.15,296.0,380.53,307.17
2018,5,26,17,0,273.0,155.0,4.1,19.8,269.0,355.99,289.04
2018,5,26,17,15,299.0,132.0,4.0,19.3,241.5,333.58,272.05
2018,5,26,17,30,325.0,109.0,3.9,18.8,214.0,318.51,259.84
2018,5,26,17,45,311.5,91.5,3.8,18.3,177.5,274.72,223.16
2018,5,26,18,0,298.0,74.0,3.7,17.8,141.0,231.74,185.92
2018,5,26,18,15,246.5,59.5,3.45,17.15,105.5,178.2,139.29
2018,5,26,18,30,195.0,45.0,3.2,16.5,70.0,130.37,96.91
2018,5,26,18,45,122.0,29.5,2.95,15.85,43.0,74.19,44.18
2018,5,26,19,0,49.0,14.0,2.7,15.2,16.0,23.62,0.0
2018,5,26,19,15,24.5,7.0,2.7,14.85,8.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.55,12.3,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.5,12.4,12.0,10.01,0.0
2018,5,27,5,15,134.5,26.5,1.5,12.8,39.5,20.89,5.21
2018,5,27,5,30,226.0,42.0,1.5,13.2,67.0,32.67,22.23
2018,5,27,5,45,306.5,53.0,1.45,13.55,106.0,40.59,30.15
2018,5,27,6,0,387.0,64.0,1.4,13.9,145.0,48.27,37.4
2018,5,27,6,15,351.0,81.5,1.45,14.6,170.0,59.97,47.91
2018,5,27,6,30,315.0,99.0,1.5,15.3,195.0,71.0,57.58
2018,5,27,6,45,296.5,119.0,1.55,15.95,223.0,88.2,72.42
2018,5,27,7,0,278.0,139.0,1.6,16.6,251.0,100.68,82.86
2018,5,27,7,15,413.5,139.0,1.7,17.55,331.0,93.41,75.99
2018,5,27,7,30,549.0,139.0,1.8,18.5,411.0,105.47,73.37
2018,5,27,7,45,654.5,125.0,1.95,19.4,482.5,140.59,84.43
2018,5,27,8,0,760.0,111.0,2.1,20.3,554.0,195.06,119.52
2018,5,27,8,15,781.5,113.5,2.2,21.1,602.0,249.88,163.89
2018,5,27,8,30,803.0,116.0,2.3,21.9,650.0,306.83,212.1
2018,5,27,8,45,820.5,117.0,2.4,22.65,694.0,363.13,260.17
2018,5,27,9,0,838.0,118.0,2.5,23.4,738.0,420.53,308.22
2018,5,27,9,15,851.0,120.0,2.55,23.9,777.5,480.81,357.28
2018,5,27,9,30,864.0,122.0,2.6,24.4,817.0,537.04,401.88
2018,5,27,9,45,875.0,121.5,2.7,24.9,850.0,589.89,442.85
2018,5,27,10,0,886.0,121.0,2.8,25.4,883.0,641.96,482.02
2018,5,27,10,15,892.5,121.5,2.9,25.8,909.0,690.93,518.07
2018,5,27,10,30,899.0,122.0,3.0,26.2,935.0,738.24,552.04
2018,5,27,10,45,904.0,122.0,3.1,26.55,954.5,782.17,582.26
2018,5,27,11,0,909.0,122.0,3.2,26.9,974.0,823.91,609.62
2018,5,27,11,15,911.5,122.0,3.3,27.15,985.5,861.25,634.06
2018,5,27,11,30,914.0,122.0,3.4,27.4,997.0,895.91,656.6
2018,5,27,11,45,915.0,122.0,3.5,27.65,1001.5,926.44,676.34
2018,5,27,12,0,916.0,122.0,3.6,27.9,1006.0,953.95,694.09
2018,5,27,12,15,909.0,125.5,3.7,28.0,1000.5,974.11,707.47
2018,5,27,12,30,902.0,129.0,3.8,28.1,995.0,990.78,718.69
2018,5,27,12,45,907.0,124.0,3.9,28.2,986.5,1007.44,730.02
2018,5,27,13,0,912.0,119.0,4.0,28.3,978.0,1020.55,739.14
2018,5,27,13,15,908.5,117.5,4.1,28.3,959.5,1025.08,743.11
2018,5,27,13,30,905.0,116.0,4.2,28.3,941.0,1025.87,744.83
2018,5,27,13,45,900.0,115.0,4.25,28.25,916.5,1021.97,743.47
2018,5,27,14,0,895.0,114.0,4.3,28.2,892.0,1014.4,739.87
2018,5,27,14,15,887.5,112.0,4.3,28.1,860.5,999.73,731.57
2018,5,27,14,30,880.0,110.0,4.3,28.0,829.0,981.58,721.1
2018,5,27,14,45,870.5,108.0,4.3,27.9,791.5,958.19,707.19
2018,5,27,15,0,861.0,106.0,4.3,27.8,754.0,931.67,691.22
2018,5,27,15,15,848.0,104.0,4.3,27.8,712.0,899.03,670.78
2018,5,27,15,30,835.0,102.0,4.3,27.8,670.0,871.89,654.06
2018,5,27,15,45,819.0,99.0,4.2,27.45,624.0,830.24,627.63
2018,5,27,16,0,803.0,96.0,4.1,27.1,578.0,786.66,599.61
2018,5,27,16,15,781.5,92.0,4.0,26.8,528.0,735.94,566.01
2018,5,27,16,30,760.0,88.0,3.9,26.5,478.0,684.28,531.18
2018,5,27,16,45,731.0,84.5,3.75,26.2,427.0,627.29,491.43
2018,5,27,17,0,702.0,81.0,3.6,25.9,376.0,572.99,451.19
2018,5,27,17,15,663.5,76.5,3.25,25.25,325.5,510.29,403.52
2018,5,27,17,30,625.0,72.0,2.9,24.6,275.0,449.66,355.93
2018,5,27,17,45,566.5,65.0,2.6,23.95,224.5,378.48,298.69
2018,5,27,18,0,508.0,58.0,2.3,23.3,174.0,312.35,243.68
2018,5,27,18,15,413.0,50.0,2.05,22.25,129.0,236.11,180.09
2018,5,27,18,30,318.0,42.0,1.8,21.2,84.0,169.77,123.68
2018,5,27,18,45,208.5,29.0,1.5,20.15,52.0,104.06,63.19
2018,5,27,19,0,99.0,16.0,1.2,19.1,20.0,36.59,0.0
2018,5,27,19,15,49.5,8.0,1.2,18.7,10.0,7.28,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,16.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,28,4,45,38.5,6.0,0.35,17.2,7.0,0.0,0.0
2018,5,28,5,0,77.0,12.0,0.3,17.4,14.0,10.91,0.0
2018,5,28,5,15,201.5,24.0,0.25,18.1,43.5,19.94,5.13
2018,5,28,5,30,326.0,36.0,0.2,18.8,73.0,29.34,19.01
2018,5,28,5,45,419.0,44.0,0.2,19.45,116.0,34.7,24.41
2018,5,28,6,0,512.0,52.0,0.2,20.1,159.0,39.95,29.29
2018,5,28,6,15,572.5,58.0,0.25,20.85,208.5,43.3,32.29
2018,5,28,6,30,633.0,64.0,0.3,21.6,258.0,46.58,35.05
2018,5,28,6,45,675.0,68.5,0.4,22.4,310.0,48.51,36.54
2018,5,28,7,0,717.0,73.0,0.5,23.2,362.0,55.28,42.09
2018,5,28,7,15,747.5,76.5,0.7,24.15,414.0,56.45,42.75
2018,5,28,7,30,778.0,80.0,0.9,25.1,466.0,74.54,43.17
2018,5,28,7,45,801.0,83.0,1.15,26.05,516.5,128.51,67.08
2018,5,28,8,0,824.0,86.0,1.4,27.0,567.0,185.18,105.8
2018,5,28,8,15,841.5,88.0,1.55,27.65,614.5,249.09,156.42
2018,5,28,8,30,859.0,90.0,1.7,28.3,662.0,307.26,204.83
2018,5,28,8,45,873.0,92.0,1.85,28.95,706.0,365.49,253.59
2018,5,28,9,0,887.0,94.0,2.0,29.6,750.0,424.27,301.86
2018,5,28,9,15,894.5,97.0,2.1,30.05,788.0,481.29,347.72
2018,5,28,9,30,902.0,100.0,2.2,30.5,826.0,537.67,391.61
2018,5,28,9,45,906.5,103.0,2.35,30.95,858.0,591.52,432.48
2018,5,28,10,0,911.0,106.0,2.5,31.4,890.0,643.94,471.11
2018,5,28,10,15,917.0,107.0,2.6,31.7,916.5,694.01,507.15
2018,5,28,10,30,923.0,108.0,2.7,32.0,943.0,742.34,541.1
2018,5,28,10,45,927.5,108.5,2.85,32.3,963.0,787.18,571.04
2018,5,28,11,0,932.0,109.0,3.0,32.6,983.0,829.75,598.56
2018,5,28,11,15,934.5,109.0,3.1,32.75,995.0,867.78,623.03
2018,5,28,11,30,937.0,109.0,3.2,32.9,1007.0,903.05,645.62
2018,5,28,11,45,938.0,109.0,3.25,33.05,1011.5,934.11,665.11
2018,5,28,12,0,939.0,109.0,3.3,33.2,1016.0,962.06,682.6
2018,5,28,12,15,937.0,110.0,3.4,33.25,1012.5,984.94,697.51
2018,5,28,12,30,935.0,111.0,3.5,33.3,1009.0,1004.38,710.34
2018,5,28,12,45,931.0,111.5,3.6,33.4,997.5,1017.85,719.36
2018,5,28,13,0,927.0,112.0,3.7,33.5,986.0,1027.65,726.2
2018,5,28,13,15,923.5,111.0,3.8,33.4,968.0,1032.71,730.79
2018,5,28,13,30,920.0,110.0,3.9,33.3,950.0,1034.0,733.14
2018,5,28,13,45,915.0,109.0,3.95,33.25,925.0,1030.05,731.83
2018,5,28,14,0,910.0,108.0,4.0,33.2,900.0,1022.38,728.3
2018,5,28,14,15,902.5,106.5,4.05,33.0,868.5,1008.08,721.09
2018,5,28,14,30,895.0,105.0,4.1,32.8,837.0,990.27,711.7
2018,5,28,14,45,885.5,103.0,4.1,32.65,799.5,966.62,698.14
2018,5,28,15,0,876.0,101.0,4.1,32.5,762.0,939.81,682.53
2018,5,28,15,15,863.5,99.0,4.1,32.5,719.5,907.28,662.68
2018,5,28,15,30,851.0,97.0,4.1,32.5,677.0,872.12,640.99
2018,5,28,15,45,835.0,94.0,4.05,32.0,630.5,830.44,615.75
2018,5,28,16,0,819.0,91.0,4.0,31.5,584.0,793.8,593.65
2018,5,28,16,15,798.0,88.0,3.9,31.1,534.5,744.11,561.68
2018,5,28,16,30,777.0,85.0,3.8,30.7,485.0,693.41,528.47
2018,5,28,16,45,749.0,81.5,3.75,30.3,434.0,636.49,490.24
2018,5,28,17,0,721.0,78.0,3.7,29.9,383.0,579.78,449.5
2018,5,28,17,15,682.5,73.0,3.35,29.1,331.0,517.72,403.31
2018,5,28,17,30,644.0,68.0,3.0,28.3,279.0,455.67,355.62
2018,5,28,17,45,588.5,62.5,2.65,27.55,229.5,386.87,301.01
2018,5,28,18,0,533.0,57.0,2.3,26.8,180.0,322.69,248.24
2018,5,28,18,15,449.5,49.0,2.05,25.7,135.0,249.68,187.88
2018,5,28,18,30,366.0,41.0,1.8,24.6,90.0,185.32,133.31
2018,5,28,18,45,242.5,29.0,1.55,23.5,56.0,114.93,70.21
2018,5,28,19,0,119.0,17.0,1.3,22.4,22.0,42.02,0.0
2018,5,28,19,15,59.5,8.5,1.25,22.0,11.0,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,0.9,19.05,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,0.9,19.2,14.0,10.91,0.0
2018,5,29,5,15,193.0,24.5,1.1,19.85,43.5,19.32,5.18
2018,5,29,5,30,312.0,37.0,1.3,20.5,73.0,30.2,19.53
2018,5,29,5,45,367.5,47.0,1.5,21.2,109.5,37.18,26.27
2018,5,29,6,0,423.0,57.0,1.7,21.9,146.0,43.85,32.34
2018,5,29,6,15,278.5,86.0,1.7,22.55,151.0,62.88,48.86
2018,5,29,6,30,134.0,115.0,1.7,23.2,156.0,88.62,70.79
2018,5,29,6,45,173.5,132.5,1.7,23.9,196.0,101.12,81.04
2018,5,29,7,0,213.0,150.0,1.7,24.6,236.0,107.23,85.71
2018,5,29,7,15,347.5,150.0,1.65,25.45,312.5,100.15,79.2
2018,5,29,7,30,482.0,150.0,1.6,26.3,389.0,110.68,76.19
2018,5,29,7,45,638.0,122.5,1.5,27.15,474.0,136.99,79.53
2018,5,29,8,0,794.0,95.0,1.4,28.0,559.0,187.34,108.25
2018,5,29,8,15,811.0,97.5,1.35,28.6,605.5,243.06,152.19
2018,5,29,8,30,828.0,100.0,1.3,29.2,652.0,300.3,199.29
2018,5,29,8,45,841.5,102.5,1.25,29.8,695.0,362.96,250.3
2018,5,29,9,0,855.0,105.0,1.2,30.4,738.0,420.22,296.17
2018,5,29,9,15,868.5,105.0,1.2,30.9,777.0,475.77,339.65
2018,5,29,9,30,882.0,105.0,1.2,31.4,816.0,531.3,381.57
2018,5,29,9,45,893.5,104.0,1.2,31.9,849.5,584.63,420.45
2018,5,29,10,0,905.0,103.0,1.2,32.4,883.0,637.21,457.41
2018,5,29,10,15,910.5,104.5,1.3,32.7,909.5,687.02,492.45
2018,5,29,10,30,916.0,106.0,1.4,33.0,936.0,735.08,525.44
2018,5,29,10,45,920.0,106.5,1.5,33.3,955.0,779.2,554.01
2018,5,29,11,0,924.0,107.0,1.6,33.6,974.0,821.03,580.21
2018,5,29,11,15,926.0,108.0,1.75,33.8,986.5,859.2,604.67
2018,5,29,11,30,928.0,109.0,1.9,34.0,999.0,894.64,627.32
2018,5,29,11,45,928.5,109.5,2.0,34.15,1003.5,925.43,646.66
2018,5,29,12,0,929.0,110.0,2.1,34.3,1008.0,953.14,664.11
2018,5,29,12,15,927.0,111.0,2.3,34.3,1004.5,975.8,679.9
2018,5,29,12,30,925.0,112.0,2.5,34.3,1001.0,995.06,693.65
2018,5,29,12,45,920.5,113.0,2.7,34.3,990.0,1008.42,703.82
2018,5,29,13,0,916.0,114.0,2.9,34.3,979.0,1018.13,711.84
2018,5,29,13,15,911.5,113.5,3.05,34.15,960.5,1022.68,716.75
2018,5,29,13,30,907.0,113.0,3.2,34.0,942.0,1023.5,719.47
2018,5,29,13,45,900.5,113.0,3.4,33.8,917.0,1019.17,719.57
2018,5,29,14,0,894.0,113.0,3.6,33.6,892.0,1011.21,717.42
2018,5,29,14,15,886.5,111.0,3.75,33.25,860.5,996.61,711.17
2018,5,29,14,30,879.0,109.0,3.9,32.9,829.0,978.56,702.7
2018,5,29,14,45,868.0,108.0,4.05,32.6,791.5,954.91,690.39
2018,5,29,15,0,857.0,107.0,4.2,32.3,754.0,928.23,675.98
2018,5,29,15,15,844.0,104.5,4.2,32.3,712.0,895.24,655.69
2018,5,29,15,30,831.0,102.0,4.2,32.3,670.0,867.73,639.02
2018,5,29,15,45,808.0,101.5,4.4,31.25,622.0,823.2,614.05
2018,5,29,16,0,785.0,101.0,4.6,30.2,574.0,777.19,587.36
2018,5,29,16,15,761.5,97.5,4.6,29.45,524.5,726.24,555.11
2018,5,29,16,30,738.0,94.0,4.6,28.7,475.0,674.52,521.56
2018,5,29,16,45,710.0,89.5,4.6,28.0,424.5,620.62,484.88
2018,5,29,17,0,682.0,85.0,4.6,27.3,374.0,564.59,444.43
2018,5,29,17,15,648.0,79.5,4.5,26.3,325.0,504.45,399.63
2018,5,29,17,30,614.0,74.0,4.4,25.3,276.0,445.98,354.4
2018,5,29,17,45,557.0,67.5,4.25,24.35,226.5,376.72,298.84
2018,5,29,18,0,500.0,61.0,4.1,23.4,177.0,312.29,245.24
2018,5,29,18,15,407.5,52.0,3.9,22.45,131.5,236.31,181.36
2018,5,29,18,30,315.0,43.0,3.7,21.5,86.0,168.5,123.49
2018,5,29,18,45,206.5,30.0,3.5,20.5,53.5,105.37,66.32
2018,5,29,19,0,98.0,17.0,3.3,19.5,21.0,37.4,0.0
2018,5,29,19,15,49.0,8.5,3.25,18.95,10.5,16.0,0.0
2018,5,29,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.0,3.45,12.3,5.5,0.0,0.0
2018,5,30,5,0,33.0,10.0,3.6,12.4,11.0,9.1,0.0
2018,5,30,5,15,79.5,16.0,3.7,12.7,24.0,12.44,1.79
2018,5,30,5,30,126.0,22.0,3.8,13.0,37.0,16.86,8.82
2018,5,30,5,45,63.0,15.5,3.9,13.3,23.0,11.54,4.56
2018,5,30,6,0,0.0,9.0,4.0,13.6,9.0,7.9,1.42
2018,5,30,6,15,0.0,15.5,4.0,14.05,15.5,13.62,6.59
2018,5,30,6,30,0.0,22.0,4.0,14.5,22.0,19.35,11.73
2018,5,30,6,45,0.0,23.0,3.95,14.95,23.0,20.24,12.48
2018,5,30,7,0,0.0,24.0,3.9,15.4,24.0,21.14,13.2
2018,5,30,7,15,0.0,26.5,3.9,15.95,26.5,23.36,15.06
2018,5,30,7,30,0.0,29.0,3.9,16.5,29.0,25.58,15.96
2018,5,30,7,45,2.0,85.5,3.85,17.0,86.5,75.9,57.75
2018,5,30,8,0,4.0,142.0,3.8,17.5,144.0,123.29,96.19
2018,5,30,8,15,3.5,148.0,3.8,18.15,150.0,129.07,100.31
2018,5,30,8,30,3.0,154.0,3.8,18.8,156.0,134.73,104.37
2018,5,30,8,45,6.0,173.0,3.8,19.4,177.5,152.26,117.83
2018,5,30,9,0,9.0,192.0,3.8,20.0,199.0,170.27,131.55
2018,5,30,9,15,16.0,227.0,3.8,20.5,240.0,203.87,157.43
2018,5,30,9,30,23.0,262.0,3.8,21.0,281.0,235.22,181.26
2018,5,30,9,45,31.5,306.0,3.85,21.5,332.5,279.46,214.76
2018,5,30,10,0,40.0,350.0,3.9,22.0,384.0,325.35,249.02
2018,5,30,10,15,62.0,371.5,3.95,22.35,426.5,362.87,277.03
2018,5,30,10,30,84.0,393.0,4.0,22.7,469.0,402.77,306.66
2018,5,30,10,45,122.0,394.5,4.1,23.0,507.5,441.56,335.84
2018,5,30,11,0,160.0,396.0,4.2,23.3,546.0,482.14,366.23
2018,5,30,11,15,329.5,365.5,4.3,23.45,680.0,607.2,461.06
2018,5,30,11,30,499.0,335.0,4.4,23.6,814.0,745.96,562.85
2018,5,30,11,45,527.5,323.5,4.45,23.75,832.0,781.91,588.1
2018,5,30,12,0,556.0,312.0,4.5,23.9,850.0,817.13,613.29
2018,5,30,12,15,661.0,262.5,4.65,23.8,900.0,887.13,665.66
2018,5,30,12,30,766.0,213.0,4.8,23.7,950.0,949.42,710.32
2018,5,30,12,45,747.5,220.5,4.9,23.65,933.5,963.27,720.48
2018,5,30,13,0,729.0,228.0,5.0,23.6,917.0,965.7,723.29
2018,5,30,13,15,791.5,192.0,5.1,23.35,927.0,992.95,743.8
2018,5,30,13,30,854.0,156.0,5.2,23.1,937.0,1025.08,767.6
2018,5,30,13,45,817.0,169.5,5.25,22.85,900.5,1004.91,755.56
2018,5,30,14,0,780.0,183.0,5.3,22.6,864.0,981.23,741.44
2018,5,30,14,15,794.5,170.0,5.3,22.3,842.0,978.4,741.53
2018,5,30,14,30,809.0,157.0,5.3,22.0,820.0,971.59,738.86
2018,5,30,14,45,780.5,160.5,5.3,21.65,776.5,937.03,717.08
2018,5,30,15,0,752.0,164.0,5.3,21.3,733.0,906.47,698.13
2018,5,30,15,15,777.5,144.0,5.3,21.3,703.5,886.22,685.45
2018,5,30,15,30,803.0,124.0,5.3,21.3,674.0,867.4,673.75
2018,5,30,15,45,790.5,119.5,5.2,20.5,629.5,828.2,648.86
2018,5,30,16,0,778.0,115.0,5.1,19.7,585.0,786.9,622.17
2018,5,30,16,15,755.0,111.0,5.05,19.2,535.5,739.46,590.04
2018,5,30,16,30,732.0,107.0,5.0,18.7,486.0,687.79,554.15
2018,5,30,16,45,700.5,103.0,4.9,18.25,435.0,629.69,511.19
2018,5,30,17,0,669.0,99.0,4.8,17.8,384.0,572.2,467.17
2018,5,30,17,15,623.5,93.0,4.75,17.15,331.0,504.91,414.52
2018,5,30,17,30,578.0,87.0,4.7,16.5,278.0,440.37,362.35
2018,5,30,17,45,518.5,80.0,4.65,15.9,229.0,370.76,304.25
2018,5,30,18,0,459.0,73.0,4.6,15.3,180.0,306.06,248.46
2018,5,30,18,15,341.0,60.5,4.5,14.75,129.5,216.82,171.9
2018,5,30,18,30,223.0,48.0,4.4,14.2,79.0,143.15,108.42
2018,5,30,18,45,142.0,33.0,4.35,13.65,50.0,90.81,59.75
2018,5,30,19,0,61.0,18.0,4.3,13.1,21.0,35.8,0.0
2018,5,30,19,15,30.5,9.0,4.25,12.75,10.5,13.35,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.0,11.05,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.0,11.1,5.0,4.55,0.0
2018,5,31,5,15,0.5,14.0,3.0,11.35,14.0,12.32,1.99
2018,5,31,5,30,0.0,23.0,3.0,11.6,23.0,20.26,11.84
2018,5,31,5,45,0.0,37.0,3.0,11.8,37.0,32.64,23.38
2018,5,31,6,0,0.0,51.0,3.0,12.0,51.0,44.67,34.49
2018,5,31,6,15,0.0,55.5,3.0,12.4,55.5,49.0,38.51
2018,5,31,6,30,0.0,60.0,3.0,12.8,60.0,53.0,42.09
2018,5,31,6,45,0.0,71.0,3.0,13.2,71.0,62.68,50.59
2018,5,31,7,0,0.0,82.0,3.0,13.6,82.0,72.08,58.69
2018,5,31,7,15,0.5,103.0,3.0,14.15,103.0,89.36,73.54
2018,5,31,7,30,1.0,124.0,3.0,14.7,124.0,106.52,84.08
2018,5,31,7,45,1.0,133.5,3.0,15.25,134.0,115.09,90.64
2018,5,31,8,0,1.0,143.0,3.0,15.8,144.0,123.64,97.14
2018,5,31,8,15,2.5,156.0,3.05,16.3,158.0,135.35,106.12
2018,5,31,8,30,4.0,169.0,3.1,16.8,172.0,147.3,115.25
2018,5,31,8,45,7.0,184.0,3.15,17.25,189.0,161.65,126.23
2018,5,31,9,0,10.0,199.0,3.2,17.7,206.0,176.45,137.52
2018,5,31,9,15,15.0,232.5,3.3,18.1,244.0,207.97,161.98
2018,5,31,9,30,20.0,266.0,3.4,18.5,282.0,240.3,186.81
2018,5,31,9,45,45.0,326.5,3.5,18.85,364.5,303.48,235.36
2018,5,31,10,0,70.0,387.0,3.6,19.2,447.0,373.61,288.41
2018,5,31,10,15,53.5,371.5,3.7,19.4,418.5,357.21,275.36
2018,5,31,10,30,37.0,356.0,3.8,19.6,390.0,338.34,260.57
2018,5,31,10,45,40.5,370.0,3.95,19.85,407.5,357.72,275.1
2018,5,31,11,0,44.0,384.0,4.1,20.1,425.0,377.58,289.82
2018,5,31,11,15,37.5,376.0,4.25,20.15,411.5,369.94,283.85
2018,5,31,11,30,31.0,368.0,4.4,20.2,398.0,361.42,277.34
2018,5,31,11,45,35.5,370.0,4.55,20.25,404.5,371.01,284.85
2018,5,31,12,0,40.0,372.0,4.7,20.3,411.0,380.68,292.42
2018,5,31,12,15,144.5,400.0,4.8,20.2,539.5,518.02,398.74
2018,5,31,12,30,249.0,428.0,4.9,20.1,668.0,661.2,506.24
2018,5,31,12,45,312.5,412.5,5.0,20.0,710.0,716.63,548.35
2018,5,31,13,0,376.0,397.0,5.1,19.9,752.0,771.85,590.5
2018,5,31,13,15,354.0,400.0,5.1,19.75,729.5,760.47,582.26
2018,5,31,13,30,332.0,403.0,5.1,19.6,707.0,747.15,572.97
2018,5,31,13,45,454.5,337.5,5.1,19.5,741.5,819.17,629.4
2018,5,31,14,0,577.0,272.0,5.1,19.4,776.0,878.12,675.81
2018,5,31,14,15,725.5,198.0,5.05,19.2,808.5,946.68,727.27
2018,5,31,14,30,874.0,124.0,5.0,19.0,841.0,988.66,757.53
2018,5,31,14,45,864.5,121.5,4.9,18.85,804.0,965.19,741.86
2018,5,31,15,0,855.0,119.0,4.8,18.7,767.0,938.61,724.47
2018,5,31,15,15,787.0,134.0,4.8,18.7,704.5,883.91,687.4
2018,5,31,15,30,719.0,149.0,4.8,18.7,642.0,824.94,646.91
2018,5,31,15,45,627.5,167.5,4.7,18.2,576.5,745.62,591.38
2018,5,31,16,0,536.0,186.0,4.6,17.7,511.0,662.73,530.01
2018,5,31,16,15,489.0,180.0,4.55,17.3,457.0,599.79,483.62
2018,5,31,16,30,442.0,174.0,4.5,16.9,403.0,538.72,437.55
2018,5,31,16,45,411.5,160.0,4.45,16.55,356.0,482.94,394.96
2018,5,31,17,0,381.0,146.0,4.4,16.2,309.0,428.57,352.46
2018,5,31,17,15,441.5,119.0,4.3,15.7,284.0,417.15,344.64
2018,5,31,17,30,502.0,92.0,4.2,15.2,259.0,403.18,333.28
2018,5,31,17,45,482.0,80.0,4.1,14.75,218.0,352.38,290.08
2018,5,31,18,0,462.0,68.0,4.0,14.3,177.0,302.73,246.34
2018,5,31,18,15,391.5,58.0,3.8,13.85,135.0,236.28,187.75
2018,5,31,18,30,321.0,48.0,3.6,13.4,93.0,176.62,134.24
2018,5,31,18,45,206.0,34.0,3.4,12.9,58.5,110.09,73.58
2018,5,31,19,0,91.0,20.0,3.2,12.4,24.0,48.05,0.0
2018,5,31,19,15,45.5,10.0,3.2,12.2,12.0,16.83,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,4,45,33.0,6.5,1.7,10.6,7.5,0.0,0.0
2018,6,1,5,0,66.0,13.0,1.8,10.8,15.0,11.82,0.0
2018,6,1,5,15,183.0,27.5,1.85,11.25,46.0,21.68,8.16
2018,6,1,5,30,300.0,42.0,1.9,11.7,77.0,32.74,22.63
2018,6,1,5,45,394.0,51.0,1.95,12.2,120.5,40.74,30.52
2018,6,1,6,0,488.0,60.0,2.0,12.7,164.0,46.57,36.1
2018,6,1,6,15,551.5,66.0,2.0,13.35,213.5,49.6,38.91
2018,6,1,6,30,615.0,72.0,2.0,14.0,263.0,52.59,41.52
2018,6,1,6,45,660.5,76.5,1.95,14.65,315.5,54.25,42.82
2018,6,1,7,0,706.0,81.0,1.9,15.3,368.0,55.88,44.02
2018,6,1,7,15,737.5,85.0,1.9,16.1,420.0,62.78,49.77
2018,6,1,7,30,769.0,89.0,1.9,16.9,472.0,80.45,50.01
2018,6,1,7,45,793.5,91.0,1.95,17.7,522.5,133.07,73.64
2018,6,1,8,0,818.0,93.0,2.0,18.5,573.0,188.58,112.61
2018,6,1,8,15,836.5,95.5,2.05,19.4,621.0,245.87,159.46
2018,6,1,8,30,855.0,98.0,2.1,20.3,669.0,310.9,214.52
2018,6,1,8,45,869.0,100.0,2.15,21.2,713.0,368.8,264.19
2018,6,1,9,0,883.0,102.0,2.2,22.1,757.0,427.26,313.25
2018,6,1,9,15,895.5,102.5,2.25,22.8,796.5,484.15,359.93
2018,6,1,9,30,908.0,103.0,2.3,23.5,836.0,540.91,404.89
2018,6,1,9,45,918.5,102.5,2.3,24.2,870.0,595.33,446.43
2018,6,1,10,0,929.0,102.0,2.3,24.9,904.0,648.86,485.82
2018,6,1,10,15,934.5,103.0,2.35,25.45,930.5,699.31,522.22
2018,6,1,10,30,940.0,104.0,2.4,26.0,957.0,747.93,556.29
2018,6,1,10,45,944.5,104.5,2.4,26.55,977.0,793.37,585.67
2018,6,1,11,0,949.0,105.0,2.4,27.1,997.0,836.49,612.4
2018,6,1,11,15,951.5,105.5,2.45,27.5,1009.5,875.5,636.82
2018,6,1,11,30,954.0,106.0,2.5,27.9,1022.0,911.72,659.24
2018,6,1,11,45,955.0,106.0,2.6,28.3,1027.0,943.24,678.9
2018,6,1,12,0,956.0,106.0,2.7,28.7,1032.0,971.62,696.53
2018,6,1,12,15,951.5,108.5,2.75,28.95,1027.5,993.99,710.3
2018,6,1,12,30,947.0,111.0,2.8,29.2,1023.0,1012.81,721.92
2018,6,1,12,45,940.0,114.0,2.9,29.4,1011.5,1026.09,730.7
2018,6,1,13,0,933.0,117.0,3.0,29.6,1000.0,1035.66,737.28
2018,6,1,13,15,929.5,116.5,3.1,29.7,982.0,1041.48,741.92
2018,6,1,13,30,926.0,116.0,3.2,29.8,964.0,1043.53,744.32
2018,6,1,13,45,921.0,114.5,3.3,29.85,939.0,1039.31,743.02
2018,6,1,14,0,916.0,113.0,3.4,29.9,914.0,1031.34,739.47
2018,6,1,14,15,908.5,111.0,3.5,29.85,882.0,1016.73,732.05
2018,6,1,14,30,901.0,109.0,3.6,29.8,850.0,998.56,722.4
2018,6,1,14,45,892.0,107.0,3.65,29.7,812.5,975.56,709.43
2018,6,1,15,0,883.0,105.0,3.7,29.6,775.0,949.35,694.34
2018,6,1,15,15,870.5,103.0,3.7,29.6,732.5,916.92,674.51
2018,6,1,15,30,858.0,101.0,3.7,29.6,690.0,881.83,652.81
2018,6,1,15,45,842.0,98.0,3.8,29.15,643.0,847.7,633.25
2018,6,1,16,0,826.0,95.0,3.9,28.7,596.0,803.64,606.45
2018,6,1,16,15,806.0,91.5,3.9,28.3,546.5,754.13,574.78
2018,6,1,16,30,786.0,88.0,3.9,27.9,497.0,703.48,541.68
2018,6,1,16,45,759.5,83.5,3.85,27.5,445.0,646.28,502.91
2018,6,1,17,0,733.0,79.0,3.8,27.1,393.0,589.14,461.53
2018,6,1,17,15,696.5,74.0,3.45,26.35,341.5,527.85,415.44
2018,6,1,17,30,660.0,69.0,3.1,25.6,290.0,466.35,367.72
2018,6,1,17,45,607.5,63.5,2.75,24.85,240.0,398.33,313.29
2018,6,1,18,0,555.0,58.0,2.4,24.1,190.0,334.57,260.41
2018,6,1,18,15,474.5,50.0,2.1,22.95,144.0,261.51,199.43
2018,6,1,18,30,394.0,42.0,1.8,21.8,98.0,196.72,143.98
2018,6,1,18,45,271.5,31.0,1.5,20.65,62.5,125.91,81.87
2018,6,1,19,0,149.0,20.0,1.2,19.5,27.0,61.43,0.0
2018,6,1,19,15,74.5,10.0,1.2,19.1,13.5,21.79,0.0
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
