Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,205.66,150.98
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,136.81,93.07
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,76.08,23.96
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,28.36,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,12.73,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,21.01,8.8
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,29.95,19.71
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,35.35,24.94
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,40.61,29.74
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,43.57,32.32
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,46.47,34.71
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,52.67,39.81
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,54.42,41.0
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,56.01,42.01
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,69.99,41.83
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,123.48,63.15
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,186.91,105.73
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,243.6,149.74
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,301.59,197.18
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,358.97,244.52
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,416.7,291.17
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,473.31,335.94
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,529.66,379.02
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,584.13,419.56
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,637.59,458.1
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,687.55,493.43
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,735.69,526.62
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,780.28,556.03
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,822.52,582.77
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,861.03,607.09
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,896.77,629.55
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,928.31,649.16
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,956.75,666.84
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,980.14,682.35
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,1000.13,695.85
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,1014.2,705.77
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,1024.6,713.56
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,1030.27,718.47
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,1032.16,721.18
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,1028.86,720.93
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,1021.87,718.49
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,1008.69,712.69
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,991.98,704.69
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,968.93,692.2
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,942.68,677.64
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,911.6,658.89
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,877.79,638.28
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,838.49,615.96
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,797.14,591.83
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,753.07,564.55
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,701.44,531.41
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,645.76,494.39
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,590.08,455.03
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,530.83,411.98
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,474.54,369.51
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,407.92,317.37
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,345.14,266.37
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,276.27,209.39
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,214.49,156.89
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,145.72,98.89
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,85.11,29.42
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,32.02,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,12.73,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,21.01,8.88
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,29.96,19.91
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,34.93,24.87
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,39.82,29.43
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,42.43,31.79
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,49.26,37.69
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,51.12,39.11
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,52.95,40.44
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,54.25,41.25
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,67.53,40.85
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,121.42,62.38
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,185.35,106.05
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,242.77,151.54
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,301.5,200.63
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,359.61,249.69
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,418.08,298.07
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,475.32,344.44
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,532.0,388.84
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,586.09,429.91
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,638.87,468.66
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,689.47,505.3
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,738.23,539.72
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,782.91,569.44
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,825.23,596.26
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,864.28,621.35
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,900.57,644.52
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,932.21,664.45
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,960.75,682.37
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,984.25,697.65
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,1004.35,710.87
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,1019.98,721.35
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,1031.97,729.65
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,1037.77,734.46
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,1039.77,737.03
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,1037.02,736.58
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,1030.52,733.89
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,1017.83,727.66
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,1001.56,719.23
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,979.43,707.19
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,954.07,693.04
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,923.27,674.29
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,889.67,653.62
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,849.65,630.96
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,807.57,606.45
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,764.77,580.12
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,714.09,547.63
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,656.99,509.48
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,599.93,469.03
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,539.56,424.7
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,482.38,381.08
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,415.76,328.36
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,352.92,276.67
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,282.4,217.43
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,219.05,162.8
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,144.07,99.4
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,78.59,29.23
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,29.59,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,10.91,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,18.42,7.13
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,27.89,18.28
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,29.86,20.61
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,32.38,23.09
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,49.06,37.91
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,64.49,51.42
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,88.57,72.18
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,107.29,87.9
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,125.11,102.5
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,136.97,105.66
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,169.96,127.4
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,207.47,153.76
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,236.67,171.71
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,279.55,202.09
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,331.68,238.0
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,416.84,301.49
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,474.57,348.14
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,534.13,394.92
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,589.41,437.38
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,643.68,477.73
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,694.14,514.04
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,742.74,547.97
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,788.16,577.96
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,831.19,605.2
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,870.89,630.34
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,907.76,653.47
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,939.92,673.42
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,968.91,691.29
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,992.79,707.08
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,1013.19,720.74
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,1028.58,731.12
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,1040.24,739.28
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,1046.63,744.82
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,1049.18,748.08
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,1046.42,748.41
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,1039.87,746.42
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,1027.64,740.87
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,1011.81,733.07
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,989.57,721.27
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,964.07,707.29
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,932.45,687.8
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,897.99,666.33
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,858.18,643.63
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,816.28,619.13
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,773.98,592.57
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,723.68,559.78
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,668.86,522.9
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,613.8,483.7
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,551.86,437.59
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,491.19,390.78
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,423.47,336.65
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,358.23,282.62
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,290.68,225.17
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,229.32,171.43
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,158.24,110.0
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,95.39,38.42
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,36.16,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.73,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,7.9,0.0
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,13.18,5.69
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,20.23,12.2
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,27.3,18.65
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,32.16,23.03
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,37.03,27.3
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,47.67,36.55
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,58.33,45.65
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,77.0,61.53
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,94.73,72.85
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,104.63,80.4
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,114.58,87.89
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,136.14,104.43
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,158.21,121.13
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,204.61,156.27
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,246.43,187.31
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,303.44,229.47
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,361.84,272.33
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,454.79,341.37
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,571.52,427.26
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,647.52,484.09
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,734.57,548.36
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,779.62,579.18
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,822.35,607.28
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,860.48,632.33
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,895.85,655.43
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,927.47,675.84
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,956.01,694.19
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,979.55,709.99
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,999.67,723.65
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,1013.41,733.27
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,1023.49,740.66
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,1029.38,746.21
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,1031.54,749.48
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,1028.01,748.74
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,1020.8,745.74
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,1008.49,739.9
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,992.68,731.91
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,970.04,719.52
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,944.23,704.96
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,885.26,666.19
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,823.12,624.82
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,743.52,573.01
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,660.4,515.32
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,649.34,510.93
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,627.59,498.05
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,598.08,478.35
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,564.04,454.39
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,508.96,412.24
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,454.47,369.17
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,399.98,324.4
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,346.55,278.71
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,258.8,204.3
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,181.4,138.22
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,129.61,91.89
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,81.38,34.61
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,30.76,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,4.55,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.66,1.05
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,15.26,7.55
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,15.63,8.23
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,17.95,10.45
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,20.6,12.89
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,22.0,14.13
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,30.4,21.58
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,38.82,28.94
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,67.23,53.71
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,93.93,73.02
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,114.66,89.5
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,135.71,105.93
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,158.41,123.35
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,181.81,141.12
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,221.8,171.17
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,270.76,207.94
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,352.3,267.83
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,465.71,352.57
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,543.42,411.57
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,641.45,485.13
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,691.64,522.25
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,739.99,557.35
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,785.63,588.28
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,828.91,616.19
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,867.56,641.59
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,903.39,664.98
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,935.43,685.63
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,964.35,704.19
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,987.74,719.51
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,1007.66,732.64
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,1022.1,742.16
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,1032.83,749.41
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,1039.3,754.48
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,1041.99,757.26
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,1038.91,756.42
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,1032.06,753.3
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,1019.03,746.84
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,1002.43,738.11
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,980.52,725.9
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,955.4,711.54
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,924.86,692.49
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,891.56,671.5
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,851.16,648.14
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,808.7,622.88
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,766.88,596.46
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,717.06,563.64
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,660.94,525.51
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,604.79,484.9
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,543.05,438.27
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,484.96,392.72
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,411.39,333.06
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,343.23,275.87
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,224.58,177.28
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,124.08,94.11
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,85.54,60.11
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,49.09,20.22
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,19.83,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,8.19,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,21.41,9.13
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,33.62,23.37
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,48.21,36.98
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,62.52,50.08
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,71.75,58.4
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,82.88,68.12
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,84.34,69.13
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,89.34,73.15
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,82.92,67.13
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,83.57,58.22
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,123.77,69.81
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,178.59,104.59
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,235.4,150.8
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,292.44,199.75
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,349.1,249.04
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,403.96,295.84
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,464.65,345.33
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,524.38,393.12
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,577.94,435.05
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,630.4,474.88
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,679.64,511.73
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,727.22,546.51
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,771.83,577.63
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,814.25,605.48
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,852.23,630.9
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,887.55,654.47
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,918.82,674.82
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,947.08,693.17
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,970.39,708.69
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,990.37,722.13
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,1005.49,732.47
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,1017.03,740.63
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,1022.98,745.36
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,1025.21,747.84
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,1022.73,747.38
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,1016.56,744.66
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,1004.31,737.89
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,988.55,728.92
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,967.42,716.9
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,943.07,702.73
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,912.01,683.29
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,878.26,661.96
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,838.79,637.88
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,804.13,616.88
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,757.31,586.28
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,709.23,554.3
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,654.42,516.87
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,599.5,476.99
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,538.12,430.61
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,480.28,385.36
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,414.78,332.56
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,352.92,280.82
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,282.43,220.88
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,219.06,165.59
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,150.15,106.0
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,89.92,41.11
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,33.84,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,11.82,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,20.47,8.28
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,31.8,21.62
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,37.51,27.32
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,43.08,32.55
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,46.7,35.82
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,50.21,38.83
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,51.98,40.19
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,53.69,41.44
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,60.79,47.24
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,70.87,46.44
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,122.86,66.25
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,177.52,102.32
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,237.37,151.67
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,287.38,195.41
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,342.48,244.1
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,386.69,282.17
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,426.79,314.7
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,460.32,340.8
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,518.97,384.69
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,587.07,435.27
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,650.93,482.31
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,717.25,530.48
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,761.99,561.66
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,805.33,589.63
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,843.15,614.25
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,878.35,637.05
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,908.62,656.56
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,935.98,674.17
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,960.33,690.47
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,981.53,704.81
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,997.98,715.99
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,1010.91,725.02
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,1017.3,730.29
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,1019.99,733.34
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,1018.0,733.36
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,1012.36,731.15
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,1000.11,725.03
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,984.34,716.73
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,962.74,704.62
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,937.93,690.39
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,907.35,671.45
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,874.07,650.62
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,836.15,627.85
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,796.13,603.31
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,756.35,578.21
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,708.42,546.8
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,654.38,510.18
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,600.07,471.29
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,540.24,426.64
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,483.47,382.77
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,417.91,330.67
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,355.82,279.43
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,286.96,221.32
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,224.84,167.54
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,154.56,107.64
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,93.23,43.11
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,35.22,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,11.82,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,20.61,8.14
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,30.04,19.92
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,30.67,21.13
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,32.05,22.62
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,42.08,31.51
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,56.48,44.04
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,65.92,52.03
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,75.3,59.81
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,101.78,81.96
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,127.65,98.43
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,151.2,115.39
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,183.77,139.04
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,218.08,160.52
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,264.85,192.66
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,314.12,224.01
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,401.02,286.81
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,461.6,334.47
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,521.03,380.29
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,575.05,421.05
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,627.8,459.5
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,678.0,495.34
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,726.55,529.02
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,771.79,558.76
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,814.81,585.51
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,853.76,610.22
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,890.02,633.09
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,922.16,652.69
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,951.26,670.32
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,974.93,685.96
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,995.2,699.56
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,1011.03,710.05
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,1023.24,718.41
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,1029.76,723.94
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,1032.51,727.27
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,1029.99,727.28
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,1023.72,725.05
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,1012.35,719.93
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,997.44,712.65
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,976.03,701.42
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,951.33,688.03
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,920.76,669.58
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,887.39,649.23
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,848.44,627.38
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,807.35,603.61
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,760.65,574.52
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,718.47,548.09
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,663.2,511.5
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,607.75,472.84
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,547.18,428.7
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,487.9,383.85
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,423.7,333.31
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,361.43,282.39
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,290.75,223.47
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,227.03,168.82
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,157.57,109.72
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,96.86,45.92
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,36.69,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,11.82,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,19.72,7.49
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,28.3,18.56
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,30.53,21.15
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,32.74,23.37
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,41.63,31.26
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,62.08,49.13
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,77.75,62.48
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,93.22,75.37
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,122.9,100.04
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,143.83,116.81
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,150.85,107.37
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,191.65,127.6
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,227.18,146.94
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,297.58,197.57
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,356.72,247.65
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,416.29,297.13
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,474.03,344.1
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,530.9,388.73
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,586.03,430.44
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,639.48,469.4
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,690.86,506.5
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,740.57,541.43
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,786.37,572.29
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,829.97,600.04
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,870.04,625.62
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,907.4,649.28
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,940.12,670.32
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,969.77,689.39
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,994.87,705.68
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,1016.56,719.9
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,1032.33,730.79
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,1044.4,739.47
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,1051.19,744.91
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,1054.14,748.08
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,1051.74,748.17
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,1045.49,745.95
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,1034.09,740.69
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,1019.04,733.19
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,997.43,721.34
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,972.44,707.33
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,941.42,688.45
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,907.48,667.57
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,867.83,644.64
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,825.94,619.81
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,778.89,590.41
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,736.26,563.6
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,680.77,526.65
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,624.95,487.64
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,563.58,442.73
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,503.32,396.98
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,436.89,344.59
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,375.73,294.29
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,304.69,234.78
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,240.31,179.2
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,168.27,117.62
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,105.3,51.17
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,40.13,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,12.73,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,20.25,7.7
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,28.39,18.69
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,31.48,22.06
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,34.46,24.98
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,53.73,42.09
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,78.21,63.46
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,98.68,80.89
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,118.82,97.65
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,134.86,110.59
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,148.88,121.61
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,166.05,120.9
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,205.56,144.15
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,231.96,155.19
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,294.78,198.82
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,356.74,249.57
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,417.92,299.61
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,476.47,347.67
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,534.62,393.83
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,590.46,436.77
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,645.22,477.47
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,696.98,514.93
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,746.8,549.96
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,793.39,580.44
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,837.51,608.05
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,878.13,633.14
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,915.9,656.15
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,948.49,675.3
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,977.82,692.27
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,1002.1,707.18
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,1022.75,719.87
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,1037.32,729.35
