Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,65.74,51.67
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,88.96,71.24
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,104.79,84.08
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,118.72,95.06
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,120.22,77.63
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,157.4,90.7
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,209.15,126.6
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,271.09,174.49
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,329.44,223.5
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,388.31,272.25
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,446.21,319.19
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,503.48,364.03
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,558.6,405.77
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,612.35,445.05
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,663.64,481.63
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,713.29,515.96
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,759.73,546.79
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,803.91,574.21
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,843.96,598.95
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,881.31,621.77
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,914.07,641.98
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,943.77,660.21
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,969.39,675.88
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,991.65,689.5
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,1008.52,700.19
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,1021.76,708.77
2018,7,11,13,15,938.5,99.5,3.3,36.95,979.5,1029.31,714.19
2018,7,11,13,30,935.0,99.0,3.3,36.8,963.0,1033.08,717.43
2018,7,11,13,45,930.5,97.5,3.35,36.65,939.5,1031.04,717.61
2018,7,11,14,0,926.0,96.0,3.4,36.5,916.0,1025.2,715.6
2018,7,11,14,15,919.5,95.0,3.4,36.2,886.5,1014.19,710.56
2018,7,11,14,30,913.0,94.0,3.4,35.9,857.0,999.57,703.38
2018,7,11,14,45,904.0,93.0,3.45,35.65,821.5,979.05,692.74
2018,7,11,15,0,895.0,92.0,3.5,35.4,786.0,955.25,680.02
2018,7,11,15,15,884.5,90.0,3.5,35.4,745.0,925.82,662.64
2018,7,11,15,30,874.0,88.0,3.5,35.4,704.0,893.51,643.35
2018,7,11,15,45,859.0,86.0,3.55,34.5,658.5,854.61,622.16
2018,7,11,16,0,844.0,84.0,3.6,33.6,613.0,813.55,599.08
2018,7,11,16,15,824.5,82.0,3.55,32.95,564.5,766.96,570.67
2018,7,11,16,30,805.0,80.0,3.5,32.3,516.0,725.17,545.07
2018,7,11,16,45,779.5,77.0,3.5,31.7,465.0,670.33,509.73
2018,7,11,17,0,754.0,74.0,3.5,31.1,414.0,615.3,472.88
2018,7,11,17,15,719.5,70.0,3.45,30.2,362.5,553.52,428.91
2018,7,11,17,30,685.0,66.0,3.4,29.3,311.0,493.1,384.23
2018,7,11,17,45,636.5,61.5,3.3,28.45,260.5,428.25,334.12
2018,7,11,18,0,588.0,57.0,3.2,27.6,210.0,365.34,283.59
2018,7,11,18,15,516.5,50.5,3.05,26.6,163.5,294.31,225.2
2018,7,11,18,30,445.0,44.0,2.9,25.6,117.0,230.31,170.93
2018,7,11,18,45,336.5,34.5,2.75,24.6,79.0,159.02,110.63
2018,7,11,19,0,228.0,25.0,2.6,23.6,41.0,95.99,42.17
2018,7,11,19,15,121.0,13.5,2.45,23.05,21.5,36.27,0.0
2018,7,11,19,30,14.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,22.0,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,19.75,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.0,4.0,3.64,0.0
2018,7,12,5,15,83.0,17.0,1.5,20.4,24.0,13.41,0.0
2018,7,12,5,30,150.0,30.0,1.6,20.8,44.0,23.36,12.65
2018,7,12,5,45,166.0,40.0,1.75,21.2,64.0,30.55,20.3
2018,7,12,6,0,182.0,50.0,1.9,21.6,84.0,37.42,26.67
2018,7,12,6,15,109.5,64.5,1.9,22.05,86.5,52.92,40.28
2018,7,12,6,30,37.0,79.0,1.9,22.5,89.0,66.29,51.85
2018,7,12,6,45,45.0,107.0,1.9,22.95,122.0,87.12,69.56
2018,7,12,7,0,53.0,135.0,1.9,23.4,155.0,107.17,86.25
2018,7,12,7,15,117.0,162.0,2.0,24.0,215.0,120.37,96.85
2018,7,12,7,30,181.0,189.0,2.1,24.6,275.0,137.76,110.74
2018,7,12,7,45,161.5,211.5,2.2,25.2,294.5,163.66,120.96
2018,7,12,8,0,142.0,234.0,2.3,25.8,314.0,191.04,140.25
2018,7,12,8,15,238.0,236.0,2.35,26.25,384.0,216.03,154.82
2018,7,12,8,30,334.0,238.0,2.4,26.7,454.0,259.52,185.28
2018,7,12,8,45,401.5,235.5,2.5,27.2,513.0,296.76,213.41
2018,7,12,9,0,469.0,233.0,2.6,27.7,572.0,347.14,252.19
2018,7,12,9,15,517.5,230.0,2.65,28.15,623.0,396.31,290.47
2018,7,12,9,30,566.0,227.0,2.7,28.6,674.0,449.14,331.04
2018,7,12,9,45,615.0,217.0,2.8,29.1,722.0,501.41,370.7
2018,7,12,10,0,664.0,207.0,2.9,29.6,770.0,557.48,412.37
2018,7,12,10,15,724.0,183.0,3.0,30.05,815.5,611.85,452.45
2018,7,12,10,30,784.0,159.0,3.1,30.5,861.0,669.51,494.14
2018,7,12,10,45,797.0,156.0,3.2,30.95,884.5,714.06,525.35
2018,7,12,11,0,810.0,153.0,3.3,31.4,908.0,757.46,555.22
2018,7,12,11,15,814.0,153.5,3.25,31.55,921.5,795.46,579.62
2018,7,12,11,30,818.0,154.0,3.2,31.7,935.0,831.28,602.29
2018,7,12,11,45,820.0,154.5,3.2,31.85,942.0,863.04,622.38
2018,7,12,12,0,822.0,155.0,3.2,32.0,949.0,882.85,634.61
2018,7,12,12,15,805.5,167.0,3.1,32.0,944.5,912.55,653.1
2018,7,12,12,30,789.0,179.0,3.0,32.0,940.0,929.39,663.11
2018,7,12,12,45,797.5,170.5,2.85,32.0,934.0,947.01,673.33
2018,7,12,13,0,806.0,162.0,2.7,32.0,928.0,961.43,681.43
2018,7,12,13,15,810.5,154.5,2.6,32.1,914.0,969.57,685.72
2018,7,12,13,30,815.0,147.0,2.5,32.2,900.0,962.54,680.55
2018,7,12,13,45,820.0,140.0,2.4,32.3,881.5,965.0,681.59
2018,7,12,14,0,825.0,133.0,2.3,32.4,863.0,963.88,680.37
2018,7,12,14,15,819.0,130.5,2.25,32.45,835.0,952.9,673.7
2018,7,12,14,30,813.0,128.0,2.2,32.5,807.0,938.62,665.15
2018,7,12,14,45,805.5,124.5,2.15,32.6,773.0,928.63,659.3
2018,7,12,15,0,798.0,121.0,2.1,32.7,739.0,905.22,644.98
2018,7,12,15,15,782.5,119.5,2.1,32.7,699.0,873.7,626.31
2018,7,12,15,30,767.0,118.0,2.1,32.7,659.0,839.81,606.05
2018,7,12,15,45,714.5,129.0,2.1,32.65,607.0,789.3,574.76
2018,7,12,16,0,662.0,140.0,2.1,32.6,555.0,735.58,540.92
2018,7,12,16,15,674.5,122.0,2.1,32.35,515.5,702.43,520.97
2018,7,12,16,30,687.0,104.0,2.1,32.1,476.0,665.68,498.07
2018,7,12,16,45,660.5,99.0,2.15,31.85,428.0,612.46,463.05
2018,7,12,17,0,634.0,94.0,2.2,31.6,380.0,559.44,426.37
2018,7,12,17,15,607.0,87.0,2.15,31.05,333.5,504.34,387.1
2018,7,12,17,30,580.0,80.0,2.1,30.5,287.0,450.19,347.13
2018,7,12,17,45,528.0,74.0,2.1,30.0,239.5,385.03,297.3
2018,7,12,18,0,476.0,68.0,2.1,29.5,192.0,323.98,248.88
2018,7,12,18,15,404.5,59.5,1.95,28.65,148.5,256.42,194.2
2018,7,12,18,30,333.0,51.0,1.8,27.8,105.0,194.06,142.56
2018,7,12,18,45,237.0,38.5,1.7,27.0,70.5,130.84,90.01
2018,7,12,19,0,141.0,26.0,1.6,26.2,36.0,74.4,30.52
2018,7,12,19,15,73.5,14.0,1.65,25.7,19.0,27.33,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.2,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,24.7,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,13,4,45,11.5,2.5,1.45,19.35,2.5,0.0,0.0
2018,7,13,5,0,23.0,5.0,1.4,19.4,5.0,4.55,0.0
2018,7,13,5,15,98.5,17.5,1.3,19.85,25.5,13.84,0.0
2018,7,13,5,30,174.0,30.0,1.2,20.3,46.0,23.43,12.57
2018,7,13,5,45,123.0,47.0,1.15,20.75,61.5,37.2,25.96
2018,7,13,6,0,72.0,64.0,1.1,21.2,77.0,51.4,38.72
2018,7,13,6,15,157.0,80.0,1.0,21.8,120.5,61.27,47.49
2018,7,13,6,30,242.0,96.0,0.9,22.4,164.0,72.71,57.35
2018,7,13,6,45,383.5,96.5,0.85,23.05,230.0,68.79,53.82
2018,7,13,7,0,525.0,97.0,0.8,23.7,296.0,68.11,52.98
2018,7,13,7,15,579.5,100.0,0.7,24.45,349.0,67.87,52.45
2018,7,13,7,30,634.0,103.0,0.6,25.2,402.0,67.75,51.98
2018,7,13,7,45,681.0,101.0,0.55,26.0,455.0,100.73,56.2
2018,7,13,8,0,728.0,99.0,0.5,26.8,508.0,154.71,86.98
2018,7,13,8,15,748.5,102.0,0.45,27.65,554.5,207.06,125.16
2018,7,13,8,30,769.0,105.0,0.4,28.5,601.0,261.55,168.29
2018,7,13,8,45,785.0,107.0,0.4,29.35,644.0,315.81,212.22
2018,7,13,9,0,801.0,109.0,0.4,30.2,687.0,371.17,256.29
2018,7,13,9,15,809.0,113.0,0.45,30.95,724.5,425.73,298.93
2018,7,13,9,30,817.0,117.0,0.5,31.7,762.0,483.08,341.9
2018,7,13,9,45,821.5,122.0,0.6,32.45,794.5,534.9,379.97
2018,7,13,10,0,826.0,127.0,0.7,33.2,827.0,585.61,416.01
2018,7,13,10,15,834.0,128.0,0.85,33.7,854.5,633.92,450.3
2018,7,13,10,30,842.0,129.0,1.0,34.2,882.0,680.99,482.91
2018,7,13,10,45,848.0,129.0,1.15,34.7,903.0,724.34,512.39
2018,7,13,11,0,854.0,129.0,1.3,35.2,924.0,765.86,539.18
2018,7,13,11,15,858.0,129.0,1.45,35.5,938.0,803.78,563.29
2018,7,13,11,30,862.0,129.0,1.6,35.8,952.0,839.37,585.84
2018,7,13,11,45,865.0,128.5,1.75,36.15,959.0,871.2,605.82
2018,7,13,12,0,868.0,128.0,1.9,36.5,966.0,900.36,624.11
2018,7,13,12,15,870.0,126.5,2.0,36.55,966.0,924.92,639.84
2018,7,13,12,30,872.0,125.0,2.1,36.6,966.0,946.47,653.81
2018,7,13,12,45,873.5,122.5,2.25,36.7,958.5,963.45,665.41
2018,7,13,13,0,875.0,120.0,2.4,36.8,951.0,977.1,675.05
2018,7,13,13,15,872.5,118.5,2.5,36.75,935.5,984.34,680.83
2018,7,13,13,30,870.0,117.0,2.6,36.7,920.0,988.04,684.59
2018,7,13,13,45,866.0,115.5,2.7,36.6,898.5,986.67,685.49
2018,7,13,14,0,862.0,114.0,2.8,36.5,877.0,981.75,684.31
2018,7,13,14,15,855.5,112.5,2.85,36.35,848.5,970.86,679.25
2018,7,13,14,30,849.0,111.0,2.9,36.2,820.0,956.57,672.17
2018,7,13,14,45,841.0,108.5,3.0,36.0,785.5,936.47,661.97
2018,7,13,15,0,833.0,106.0,3.1,35.8,751.0,913.25,649.74
2018,7,13,15,15,821.5,104.0,3.1,35.8,711.5,884.35,632.62
2018,7,13,15,30,810.0,102.0,3.1,35.8,672.0,852.83,613.74
2018,7,13,15,45,793.0,100.0,3.15,35.15,628.0,821.91,597.02
2018,7,13,16,0,776.0,98.0,3.2,34.5,584.0,780.9,573.23
2018,7,13,16,15,749.5,96.5,3.25,34.05,535.0,731.18,542.57
2018,7,13,16,30,723.0,95.0,3.3,33.6,486.0,680.79,510.78
2018,7,13,16,45,692.5,92.0,3.35,33.1,436.5,627.99,476.59
2018,7,13,17,0,662.0,89.0,3.4,32.6,387.0,573.22,438.65
2018,7,13,17,15,631.5,82.5,3.4,31.85,338.5,515.16,397.28
2018,7,13,17,30,601.0,76.0,3.4,31.1,290.0,458.35,355.27
2018,7,13,17,45,563.0,68.5,3.4,30.35,243.5,397.94,308.82
2018,7,13,18,0,525.0,61.0,3.4,29.6,197.0,340.27,262.64
2018,7,13,18,15,458.5,53.0,3.3,28.65,152.5,272.91,207.51
2018,7,13,18,30,392.0,45.0,3.2,27.7,108.0,212.17,156.33
2018,7,13,18,45,290.5,34.5,3.1,26.8,72.5,144.94,99.74
2018,7,13,19,0,189.0,24.0,3.0,25.9,37.0,84.22,33.04
2018,7,13,19,15,99.5,13.0,2.95,25.25,19.5,31.61,0.0
2018,7,13,19,30,10.0,2.0,2.9,24.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.95,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,20.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,14,4,45,12.0,2.0,1.9,18.05,2.0,0.0,0.0
2018,7,14,5,0,24.0,4.0,1.9,18.1,4.0,3.64,0.0
2018,7,14,5,15,124.5,16.0,1.9,18.6,26.0,14.55,0.0
2018,7,14,5,30,225.0,28.0,1.9,19.1,48.0,22.84,11.98
2018,7,14,5,45,334.5,38.0,1.9,19.6,88.5,30.23,20.12
2018,7,14,6,0,444.0,48.0,1.9,20.1,129.0,37.37,26.77
2018,7,14,6,15,433.0,57.0,1.9,20.85,156.5,42.94,31.82
2018,7,14,6,30,422.0,66.0,1.9,21.6,184.0,48.13,36.34
2018,7,14,6,45,266.0,98.0,1.9,22.35,177.5,74.05,58.55
2018,7,14,7,0,110.0,130.0,1.9,23.1,171.0,99.53,79.92
2018,7,14,7,15,134.0,160.5,1.9,23.9,218.0,119.54,96.21
2018,7,14,7,30,158.0,191.0,1.9,24.7,265.0,138.67,111.44
2018,7,14,7,45,313.0,182.5,1.95,25.45,350.5,145.38,102.32
2018,7,14,8,0,468.0,174.0,2.0,26.2,436.0,173.65,113.13
2018,7,14,8,15,630.5,135.5,2.0,27.1,521.5,205.43,130.03
2018,7,14,8,30,793.0,97.0,2.0,28.0,607.0,260.46,169.04
2018,7,14,8,45,816.0,95.5,2.0,28.85,652.5,321.18,219.02
2018,7,14,9,0,839.0,94.0,2.0,29.7,698.0,377.28,265.11
2018,7,14,9,15,850.0,95.5,2.05,30.4,737.0,432.29,309.73
2018,7,14,9,30,861.0,97.0,2.1,31.1,776.0,487.21,352.82
2018,7,14,9,45,869.5,99.0,2.2,31.8,810.0,540.92,393.7
2018,7,14,10,0,878.0,101.0,2.3,32.5,844.0,593.81,432.6
2018,7,14,10,15,884.5,102.0,2.35,33.1,871.5,643.55,468.08
2018,7,14,10,30,891.0,103.0,2.4,33.7,899.0,691.8,501.45
2018,7,14,10,45,896.0,103.5,2.4,34.25,920.5,736.84,531.37
2018,7,14,11,0,901.0,104.0,2.4,34.8,942.0,779.84,557.67
2018,7,14,11,15,904.0,104.5,2.55,35.05,956.0,819.02,582.81
2018,7,14,11,30,907.0,105.0,2.7,35.3,970.0,855.66,606.21
2018,7,14,11,45,909.0,105.0,2.8,35.6,977.0,888.3,626.5
2018,7,14,12,0,911.0,105.0,2.9,35.9,984.0,918.06,644.92
2018,7,14,12,15,911.0,105.0,3.0,35.95,983.5,942.98,660.95
2018,7,14,12,30,911.0,105.0,3.1,36.0,983.0,964.68,675.04
2018,7,14,12,45,909.5,104.5,3.2,36.1,974.5,981.11,685.78
2018,7,14,13,0,908.0,104.0,3.3,36.2,966.0,994.04,694.45
2018,7,14,13,15,905.0,104.0,3.4,36.1,951.0,1002.4,700.98
2018,7,14,13,30,902.0,104.0,3.5,36.0,936.0,1007.13,705.38
2018,7,14,13,45,898.0,102.5,3.55,35.95,913.5,1005.66,705.55
2018,7,14,14,0,894.0,101.0,3.6,35.9,891.0,1000.52,703.57
2018,7,14,14,15,888.0,99.5,3.7,35.6,862.5,989.78,699.22
2018,7,14,14,30,882.0,98.0,3.8,35.3,834.0,975.51,692.71
2018,7,14,14,45,873.5,96.5,3.9,35.05,799.0,955.42,682.34
2018,7,14,15,0,865.0,95.0,4.0,34.8,764.0,932.11,669.88
2018,7,14,15,15,854.0,93.0,4.0,34.8,724.0,902.89,652.29
2018,7,14,15,30,843.0,91.0,4.0,34.8,684.0,870.9,632.84
2018,7,14,15,45,829.0,89.0,4.1,33.85,640.0,833.75,612.63
2018,7,14,16,0,815.0,87.0,4.2,32.9,596.0,794.46,590.51
2018,7,14,16,15,789.0,86.0,4.15,32.3,546.5,751.43,563.93
2018,7,14,16,30,763.0,85.0,4.1,31.7,497.0,700.6,531.37
2018,7,14,16,45,744.5,80.0,4.1,31.05,449.0,650.12,498.6
2018,7,14,17,0,726.0,75.0,4.1,30.4,401.0,598.95,463.93
2018,7,14,17,15,695.5,70.0,4.05,29.65,351.0,539.72,421.05
2018,7,14,17,30,665.0,65.0,4.0,28.9,301.0,481.56,377.38
2018,7,14,17,45,619.5,60.0,3.9,28.1,252.0,418.61,328.22
2018,7,14,18,0,574.0,55.0,3.8,27.3,203.0,357.36,278.54
2018,7,14,18,15,506.0,48.5,3.7,26.55,157.5,288.49,221.25
2018,7,14,18,30,438.0,42.0,3.6,25.8,112.0,226.34,167.97
2018,7,14,18,45,334.0,33.0,3.45,25.0,75.5,157.33,108.86
2018,7,14,19,0,230.0,24.0,3.3,24.2,39.0,95.19,35.76
2018,7,14,19,15,122.0,13.0,3.25,23.65,20.5,36.12,0.0
2018,7,14,19,30,14.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,21.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,18.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.0,1.55,16.8,2.0,0.0,0.0
2018,7,15,5,0,33.0,4.0,1.5,16.9,4.0,3.64,0.0
2018,7,15,5,15,129.5,15.0,1.45,17.45,24.5,13.64,0.0
2018,7,15,5,30,226.0,26.0,1.4,18.0,45.0,21.05,10.46
2018,7,15,5,45,338.0,35.0,1.4,18.55,85.5,27.63,17.98
2018,7,15,6,0,450.0,44.0,1.4,19.1,126.0,34.02,23.99
2018,7,15,6,15,265.5,53.5,1.4,20.0,106.0,39.6,29.03
2018,7,15,6,30,81.0,63.0,1.4,20.9,86.0,52.14,39.94
2018,7,15,6,45,42.0,84.5,1.45,21.8,96.5,71.17,56.2
2018,7,15,7,0,3.0,106.0,1.5,22.7,107.0,90.3,72.19
2018,7,15,7,15,27.5,143.5,1.5,23.55,156.0,113.85,91.54
2018,7,15,7,30,52.0,181.0,1.5,24.4,205.0,139.05,111.82
2018,7,15,7,45,70.5,202.5,1.55,25.25,239.5,159.91,120.51
2018,7,15,8,0,89.0,224.0,1.6,26.1,274.0,185.07,137.46
2018,7,15,8,15,98.5,247.5,1.6,27.0,307.0,212.55,157.05
2018,7,15,8,30,108.0,271.0,1.6,27.9,340.0,235.3,173.35
2018,7,15,8,45,278.5,259.0,1.65,28.8,455.0,282.2,203.62
2018,7,15,9,0,449.0,247.0,1.7,29.7,570.0,350.01,251.35
2018,7,15,9,15,673.0,168.0,1.8,30.45,682.5,409.95,294.75
2018,7,15,9,30,897.0,89.0,1.9,31.2,795.0,497.12,359.03
2018,7,15,9,45,900.0,94.0,2.0,31.9,828.5,552.41,400.73
2018,7,15,10,0,903.0,99.0,2.1,32.6,862.0,606.28,440.12
2018,7,15,10,15,910.5,99.0,2.2,33.2,890.5,657.08,476.39
2018,7,15,10,30,918.0,99.0,2.3,33.8,919.0,706.41,510.59
2018,7,15,10,45,923.5,99.5,2.4,34.4,941.0,753.04,541.68
2018,7,15,11,0,929.0,100.0,2.5,35.0,963.0,797.6,569.31
2018,7,15,11,15,933.0,100.0,2.6,35.2,978.0,838.24,595.08
2018,7,15,11,30,937.0,100.0,2.7,35.4,993.0,876.31,619.06
2018,7,15,11,45,939.5,100.0,2.85,35.65,1000.5,910.36,640.6
2018,7,15,12,0,942.0,100.0,3.0,35.9,1008.0,941.45,660.23
2018,7,15,12,15,940.5,101.0,3.1,35.9,1007.0,966.71,676.56
2018,7,15,12,30,939.0,102.0,3.2,35.9,1006.0,988.6,690.86
2018,7,15,12,45,935.0,104.0,3.3,35.9,997.5,1005.58,702.19
2018,7,15,13,0,931.0,106.0,3.4,35.9,989.0,1018.94,711.41
2018,7,15,13,15,929.0,104.5,3.5,35.8,973.5,1027.09,717.81
2018,7,15,13,30,927.0,103.0,3.6,35.7,958.0,1031.47,722.02
2018,7,15,13,45,923.0,102.0,3.65,35.55,935.5,1030.59,722.89
2018,7,15,14,0,919.0,101.0,3.7,35.4,913.0,1025.95,721.56
2018,7,15,14,15,913.0,99.5,3.8,35.15,883.5,1015.09,717.06
2018,7,15,14,30,907.0,98.0,3.9,34.9,854.0,1000.6,710.34
2018,7,15,14,45,899.5,96.0,3.95,34.6,818.5,980.6,699.98
2018,7,15,15,0,892.0,94.0,4.0,34.3,783.0,957.25,687.47
2018,7,15,15,15,881.5,92.0,4.0,34.3,742.5,927.91,669.92
2018,7,15,15,30,871.0,90.0,4.0,34.3,702.0,895.68,650.44
2018,7,15,15,45,857.5,87.5,4.1,33.4,657.0,857.59,629.71
2018,7,15,16,0,844.0,85.0,4.2,32.5,612.0,817.21,606.97
2018,7,15,16,15,812.0,85.0,4.2,31.9,558.5,769.43,577.47
2018,7,15,16,30,780.0,85.0,4.2,31.3,505.0,714.25,542.16
2018,7,15,16,45,757.5,79.5,4.15,30.65,454.0,659.55,506.31
2018,7,15,17,0,735.0,74.0,4.1,30.0,403.0,604.45,468.79
2018,7,15,17,15,700.5,69.0,4.05,29.2,351.0,542.22,423.74
2018,7,15,17,30,666.0,64.0,4.0,28.4,299.0,481.42,378.09
2018,7,15,17,45,619.5,59.5,3.9,27.6,250.5,418.4,328.76
2018,7,15,18,0,573.0,55.0,3.8,26.8,202.0,357.23,279.0
2018,7,15,18,15,491.0,49.5,3.65,25.95,155.5,283.5,217.93
2018,7,15,18,30,409.0,44.0,3.5,25.1,109.0,217.91,162.17
2018,7,15,18,45,305.5,33.5,3.4,24.2,72.5,149.02,103.26
2018,7,15,19,0,202.0,23.0,3.3,23.3,36.0,86.94,30.02
2018,7,15,19,15,108.0,12.5,3.2,22.75,19.0,32.91,0.0
2018,7,15,19,30,14.0,2.0,3.1,22.2,2.0,0.0,0.0
2018,7,15,19,45,7.0,1.0,3.05,21.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,20.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,16.4,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,16.5,5.0,4.55,0.0
2018,7,16,5,15,170.5,16.5,1.9,17.05,29.0,15.01,0.0
2018,7,16,5,30,302.0,28.0,1.9,17.6,53.0,23.13,11.79
2018,7,16,5,45,262.0,28.5,1.9,18.15,61.0,21.89,13.07
2018,7,16,6,0,222.0,29.0,1.9,18.7,69.0,21.1,12.77
2018,7,16,6,15,132.0,33.5,1.9,19.55,59.5,24.48,15.86
2018,7,16,6,30,42.0,38.0,1.9,20.4,50.0,32.59,22.97
2018,7,16,6,45,21.0,50.0,1.9,21.25,56.0,44.31,33.09
2018,7,16,7,0,0.0,62.0,1.9,22.1,62.0,54.77,41.93
2018,7,16,7,15,6.5,97.0,1.95,23.0,100.0,84.26,66.8
2018,7,16,7,30,13.0,132.0,2.0,23.9,138.0,111.92,89.57
2018,7,16,7,45,44.5,167.0,2.0,24.8,191.0,135.44,102.35
2018,7,16,8,0,76.0,202.0,2.0,25.7,244.0,168.93,125.9
2018,7,16,8,15,199.5,222.5,2.05,26.65,347.0,206.75,148.99
2018,7,16,8,30,323.0,243.0,2.1,27.6,450.0,259.6,184.84
2018,7,16,8,45,600.5,167.0,2.15,28.55,585.5,302.3,210.89
2018,7,16,9,0,878.0,91.0,2.2,29.5,721.0,387.87,272.64
2018,7,16,9,15,897.0,89.0,2.25,30.3,764.0,445.63,319.23
2018,7,16,9,30,916.0,87.0,2.3,31.1,807.0,504.04,364.9
2018,7,16,9,45,923.0,88.5,2.35,31.9,841.0,559.54,406.9
2018,7,16,10,0,930.0,90.0,2.4,32.7,875.0,613.96,446.57
2018,7,16,10,15,935.5,91.5,2.5,33.3,903.5,666.12,483.87
2018,7,16,10,30,941.0,93.0,2.6,33.9,932.0,716.59,518.9
2018,7,16,10,45,945.0,93.5,2.65,34.55,953.5,763.19,549.4
2018,7,16,11,0,949.0,94.0,2.7,35.2,975.0,807.52,576.47
2018,7,16,11,15,951.5,94.5,2.8,35.5,989.0,848.2,601.99
2018,7,16,11,30,954.0,95.0,2.9,35.8,1003.0,886.15,625.6
2018,7,16,11,45,955.5,95.0,3.0,36.15,1010.0,919.89,646.28
2018,7,16,12,0,957.0,95.0,3.1,36.5,1017.0,950.54,664.95
2018,7,16,12,15,954.5,96.5,3.2,36.5,1015.5,975.73,681.18
2018,7,16,12,30,952.0,98.0,3.3,36.5,1014.0,997.45,695.33
2018,7,16,12,45,948.0,99.5,3.4,36.55,1005.0,1014.17,706.32
2018,7,16,13,0,944.0,101.0,3.5,36.6,996.0,1027.19,715.14
2018,7,16,13,15,941.0,100.5,3.55,36.5,980.0,1035.45,721.24
2018,7,16,13,30,938.0,100.0,3.6,36.4,964.0,1039.91,725.14
2018,7,16,13,45,934.5,98.5,3.7,36.25,941.5,1039.01,726.35
2018,7,16,14,0,931.0,97.0,3.8,36.1,919.0,1034.29,725.33
2018,7,16,14,15,925.5,96.0,3.8,35.9,890.0,1024.35,720.63
2018,7,16,14,30,920.0,95.0,3.8,35.7,861.0,1010.74,713.76
2018,7,16,14,45,912.0,93.5,3.8,35.5,825.5,990.6,702.83
2018,7,16,15,0,904.0,92.0,3.8,35.3,790.0,967.08,689.79
2018,7,16,15,15,893.0,90.0,3.8,35.3,748.5,936.99,671.96
2018,7,16,15,30,882.0,88.0,3.8,35.3,707.0,904.0,652.19
2018,7,16,15,45,865.0,86.5,3.75,34.6,660.5,863.64,629.0
2018,7,16,16,0,848.0,85.0,3.7,33.9,614.0,821.21,604.08
2018,7,16,16,15,789.5,91.0,3.65,33.45,552.0,758.91,564.51
2018,7,16,16,30,731.0,97.0,3.6,33.0,490.0,690.87,520.12
2018,7,16,16,45,739.5,86.5,3.55,32.55,450.0,655.07,497.65
2018,7,16,17,0,748.0,76.0,3.5,32.1,410.0,616.19,471.87
2018,7,16,17,15,712.0,71.5,3.4,31.4,357.5,552.91,426.45
2018,7,16,17,30,676.0,67.0,3.3,30.7,305.0,491.14,380.6
2018,7,16,17,45,627.5,61.5,3.2,29.95,254.5,425.52,330.07
2018,7,16,18,0,579.0,56.0,3.1,29.2,204.0,361.66,278.98
2018,7,16,18,15,503.0,50.0,2.9,28.2,157.5,289.51,219.99
2018,7,16,18,30,427.0,44.0,2.7,27.2,111.0,224.84,165.51
2018,7,16,18,45,324.0,33.5,2.45,26.2,74.0,155.01,106.15
2018,7,16,19,0,221.0,23.0,2.2,25.2,37.0,91.58,28.35
2018,7,16,19,15,117.5,12.5,2.2,24.6,19.5,34.82,0.0
2018,7,16,19,30,14.0,2.0,2.2,24.0,2.0,0.0,0.0
2018,7,16,19,45,7.0,1.0,2.15,23.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.05,18.35,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.1,18.6,5.0,0.0,0.0
2018,7,17,5,15,175.0,16.5,1.2,19.15,28.5,15.01,0.0
2018,7,17,5,30,308.0,27.0,1.3,19.7,52.0,22.28,10.72
2018,7,17,5,45,314.5,29.5,1.45,20.3,70.5,22.91,13.77
2018,7,17,6,0,321.0,32.0,1.6,20.9,89.0,23.82,14.96
2018,7,17,6,15,203.5,33.5,1.6,21.75,74.0,24.79,15.95
2018,7,17,6,30,86.0,35.0,1.6,22.6,59.0,27.94,18.7
2018,7,17,6,45,43.0,50.5,1.6,23.4,62.5,42.49,31.21
2018,7,17,7,0,0.0,66.0,1.6,24.2,66.0,58.33,44.6
2018,7,17,7,15,0.0,91.5,1.65,25.2,91.5,79.84,62.46
2018,7,17,7,30,0.0,117.0,1.7,26.2,117.0,100.43,79.15
2018,7,17,7,45,0.5,130.5,1.7,27.15,131.0,111.95,84.08
2018,7,17,8,0,1.0,144.0,1.7,28.1,145.0,123.75,92.64
2018,7,17,8,15,7.5,177.5,1.8,28.9,182.5,152.48,113.98
2018,7,17,8,30,14.0,211.0,1.9,29.7,220.0,182.24,135.75
2018,7,17,8,45,68.5,261.5,1.95,30.5,310.0,233.58,172.1
2018,7,17,9,0,123.0,312.0,2.0,31.3,400.0,292.8,214.25
2018,7,17,9,15,433.0,237.5,2.05,32.0,573.0,366.66,264.81
2018,7,17,9,30,743.0,163.0,2.1,32.7,746.0,479.45,345.48
2018,7,17,9,45,822.0,134.5,2.15,33.45,806.0,543.01,392.0
2018,7,17,10,0,901.0,106.0,2.2,34.2,866.0,610.78,440.69
2018,7,17,10,15,885.5,121.5,2.2,34.75,889.0,660.38,475.07
2018,7,17,10,30,870.0,137.0,2.2,35.3,912.0,706.4,505.89
2018,7,17,10,45,901.5,120.5,2.25,35.85,940.5,755.67,539.08
2018,7,17,11,0,933.0,104.0,2.3,36.4,969.0,804.47,569.2
2018,7,17,11,15,910.5,121.0,2.35,36.7,976.0,839.4,590.42
2018,7,17,11,30,888.0,138.0,2.4,37.0,983.0,869.88,608.78
2018,7,17,11,45,914.0,121.5,2.4,37.3,996.5,908.57,631.82
2018,7,17,12,0,940.0,105.0,2.4,37.6,1010.0,945.11,653.23
2018,7,17,12,15,937.0,107.0,2.5,37.7,1008.5,970.05,668.83
2018,7,17,12,30,934.0,109.0,2.6,37.8,1007.0,991.57,682.47
2018,7,17,12,45,928.5,111.0,2.65,37.95,997.0,1007.19,692.01
2018,7,17,13,0,923.0,113.0,2.7,38.1,987.0,1019.15,699.46
2018,7,17,13,15,920.0,112.0,2.75,38.05,971.0,1026.91,705.08
2018,7,17,13,30,917.0,111.0,2.8,38.0,955.0,1030.92,708.57
2018,7,17,13,45,912.5,109.5,2.9,37.95,932.0,1029.18,709.13
2018,7,17,14,0,908.0,108.0,3.0,37.9,909.0,1023.68,707.54
2018,7,17,14,15,901.0,107.0,3.05,37.7,879.5,1012.54,702.62
2018,7,17,14,30,894.0,106.0,3.1,37.5,850.0,997.84,695.59
2018,7,17,14,45,885.5,104.0,3.2,37.3,814.0,977.16,685.25
2018,7,17,15,0,877.0,102.0,3.3,37.1,778.0,953.19,672.81
2018,7,17,15,15,865.5,99.5,3.3,37.1,737.0,922.76,654.98
2018,7,17,15,30,854.0,97.0,3.3,37.1,696.0,889.52,635.29
2018,7,17,15,45,839.0,95.0,3.4,36.35,651.0,851.19,614.6
2018,7,17,16,0,824.0,93.0,3.5,35.6,606.0,818.04,596.94
2018,7,17,16,15,801.0,90.5,3.5,35.05,556.0,768.22,566.61
2018,7,17,16,30,778.0,88.0,3.5,34.5,506.0,717.35,534.99
2018,7,17,16,45,752.0,84.0,3.55,33.95,455.0,661.84,499.5
2018,7,17,17,0,726.0,80.0,3.6,33.4,404.0,606.21,462.27
2018,7,17,17,15,695.5,75.0,3.55,32.55,353.5,546.79,420.28
2018,7,17,17,30,665.0,70.0,3.5,31.7,303.0,490.65,379.01
2018,7,17,17,45,615.5,64.5,3.45,30.85,253.0,423.01,327.31
2018,7,17,18,0,566.0,59.0,3.4,30.0,203.0,359.17,276.5
2018,7,17,18,15,492.5,51.5,3.2,29.0,156.5,286.94,217.56
2018,7,17,18,30,419.0,44.0,3.0,28.0,110.0,222.04,163.0
2018,7,17,18,45,303.5,33.0,2.85,27.0,72.0,148.2,100.92
2018,7,17,19,0,188.0,22.0,2.7,26.0,34.0,81.96,21.58
2018,7,17,19,15,94.0,11.0,2.6,25.4,17.0,28.78,0.0
2018,7,17,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,4,45,10.0,1.5,1.35,19.4,1.5,0.0,0.0
2018,7,18,5,0,20.0,3.0,1.4,19.5,3.0,0.0,0.0
2018,7,18,5,15,91.5,12.5,1.5,19.9,19.0,11.37,0.0
2018,7,18,5,30,163.0,22.0,1.6,20.3,35.0,17.19,6.68
2018,7,18,5,45,272.0,32.0,1.7,20.75,72.0,25.04,15.5
2018,7,18,6,0,381.0,42.0,1.8,21.2,109.0,32.3,22.22
2018,7,18,6,15,192.0,50.5,1.7,21.9,84.5,37.19,26.67
2018,7,18,6,30,3.0,59.0,1.6,22.6,60.0,51.98,39.51
2018,7,18,6,45,1.5,71.0,1.5,23.3,71.5,62.25,48.21
2018,7,18,7,0,0.0,83.0,1.4,24.0,83.0,72.45,56.66
2018,7,18,7,15,3.0,115.5,1.4,24.95,117.0,98.39,78.12
2018,7,18,7,30,6.0,148.0,1.4,25.9,151.0,123.5,98.36
2018,7,18,7,45,26.5,181.5,1.4,26.85,196.0,143.88,108.48
2018,7,18,8,0,47.0,215.0,1.4,27.8,241.0,174.06,129.75
2018,7,18,8,15,226.5,216.0,1.5,28.65,358.5,199.36,140.77
2018,7,18,8,30,406.0,217.0,1.6,29.5,476.0,254.35,176.26
2018,7,18,8,45,633.0,155.5,1.7,30.35,592.5,302.44,208.1
2018,7,18,9,0,860.0,94.0,1.8,31.2,709.0,383.18,266.96
2018,7,18,9,15,858.5,101.5,1.8,32.1,744.5,439.36,311.75
2018,7,18,9,30,857.0,109.0,1.8,33.0,780.0,494.13,353.83
2018,7,18,9,45,708.5,188.5,1.85,33.95,760.0,526.33,378.07
2018,7,18,10,0,560.0,268.0,1.9,34.9,740.0,548.72,393.12
2018,7,18,10,15,581.5,273.0,2.05,35.4,777.5,598.39,428.05
2018,7,18,10,30,603.0,278.0,2.2,35.9,815.0,649.84,463.26
2018,7,18,10,45,554.0,320.0,2.35,36.4,822.5,684.4,485.28
2018,7,18,11,0,505.0,362.0,2.5,36.9,830.0,712.73,502.68
2018,7,18,11,15,526.0,354.0,2.7,37.1,848.0,749.05,527.6
2018,7,18,11,30,547.0,346.0,2.9,37.3,866.0,785.0,552.02
2018,7,18,11,45,615.0,303.0,3.05,37.5,891.5,827.66,581.76
2018,7,18,12,0,683.0,260.0,3.2,37.7,917.0,873.75,613.42
2018,7,18,12,15,799.5,186.0,3.2,37.7,954.5,927.47,648.19
2018,7,18,12,30,916.0,112.0,3.2,37.7,992.0,977.99,679.49
2018,7,18,12,45,917.0,110.0,3.2,37.75,984.5,995.73,690.14
2018,7,18,13,0,918.0,108.0,3.2,37.8,977.0,1009.94,698.93
2018,7,18,13,15,914.5,107.5,3.15,37.8,961.0,1017.6,703.55
2018,7,18,13,30,911.0,107.0,3.1,37.8,945.0,1021.54,706.04
2018,7,18,13,45,905.5,106.0,3.0,37.75,921.5,1019.25,704.59
2018,7,18,14,0,900.0,105.0,2.9,37.7,898.0,1013.25,701.0
2018,7,18,14,15,893.0,104.0,2.95,37.6,868.5,1002.12,695.78
2018,7,18,14,30,886.0,103.0,3.0,37.5,839.0,987.46,688.48
2018,7,18,14,45,876.5,101.5,3.0,37.35,803.5,966.42,677.02
2018,7,18,15,0,867.0,100.0,3.0,37.2,768.0,942.17,663.59
2018,7,18,15,15,849.5,100.5,3.0,37.2,725.5,909.67,644.49
2018,7,18,15,30,832.0,101.0,3.0,37.2,683.0,874.74,623.77
2018,7,18,15,45,807.5,101.0,3.1,36.55,635.5,838.92,604.52
2018,7,18,16,0,783.0,101.0,3.2,35.9,588.0,793.32,578.32
2018,7,18,16,15,736.5,104.0,3.35,35.2,532.5,732.06,541.14
2018,7,18,16,30,690.0,107.0,3.5,34.5,477.0,674.85,505.64
2018,7,18,16,45,667.0,100.0,3.6,33.85,428.0,621.5,471.19
2018,7,18,17,0,644.0,93.0,3.7,33.2,379.0,568.04,434.6
2018,7,18,17,15,612.0,86.0,3.75,32.1,330.5,509.04,393.11
2018,7,18,17,30,580.0,79.0,3.8,31.0,282.0,451.47,350.93
2018,7,18,17,45,545.0,70.0,3.85,29.95,236.0,391.78,305.23
2018,7,18,18,0,510.0,61.0,3.9,28.9,190.0,334.57,259.45
2018,7,18,18,15,440.0,53.0,3.7,27.85,146.0,266.25,203.21
2018,7,18,18,30,370.0,45.0,3.5,26.8,102.0,204.94,151.33
2018,7,18,18,45,268.0,33.5,3.3,25.75,67.0,137.59,93.95
2018,7,18,19,0,166.0,22.0,3.1,24.7,32.0,75.43,16.03
2018,7,18,19,15,83.0,11.0,2.8,24.25,16.0,26.6,0.0
2018,7,18,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,19,5,0,3.0,2.0,2.8,20.1,2.0,0.0,0.0
2018,7,19,5,15,47.5,15.0,2.6,20.5,18.5,13.64,0.0
2018,7,19,5,30,92.0,28.0,2.4,20.9,35.0,22.59,10.07
2018,7,19,5,45,88.0,42.5,2.25,21.3,53.5,34.88,23.65
2018,7,19,6,0,84.0,57.0,2.1,21.7,72.0,46.31,34.13
2018,7,19,6,15,76.0,76.0,1.95,22.35,92.5,60.55,46.69
2018,7,19,6,30,68.0,95.0,1.8,23.0,113.0,77.11,60.98
2018,7,19,6,45,62.0,114.0,1.7,23.7,133.5,91.43,73.0
2018,7,19,7,0,56.0,133.0,1.6,24.4,154.0,105.47,84.49
2018,7,19,7,15,123.5,157.0,1.5,25.2,211.5,117.17,93.71
2018,7,19,7,30,191.0,181.0,1.4,26.0,269.0,132.96,106.1
2018,7,19,7,45,243.5,198.5,1.3,26.8,324.5,150.5,107.98
2018,7,19,8,0,296.0,216.0,1.2,27.6,380.0,188.07,130.46
2018,7,19,8,15,404.5,210.5,1.15,28.55,456.0,219.82,148.79
2018,7,19,8,30,513.0,205.0,1.1,29.5,532.0,270.44,183.87
2018,7,19,8,45,582.5,195.5,1.1,30.45,591.5,318.64,220.04
2018,7,19,9,0,652.0,186.0,1.1,31.4,651.0,373.66,261.6
2018,7,19,9,15,691.5,178.0,1.15,32.25,696.5,424.84,300.78
2018,7,19,9,30,731.0,170.0,1.2,33.1,742.0,479.33,341.4
2018,7,19,9,45,752.5,167.0,1.25,33.95,778.5,533.87,380.85
2018,7,19,10,0,774.0,164.0,1.3,34.8,815.0,585.93,417.38
2018,7,19,10,15,782.5,166.0,1.4,35.35,843.0,634.63,451.29
2018,7,19,10,30,791.0,168.0,1.5,35.9,871.0,682.36,483.63
2018,7,19,10,45,797.0,169.0,1.6,36.4,892.0,726.23,512.78
2018,7,19,11,0,803.0,170.0,1.7,36.9,913.0,768.46,540.25
2018,7,19,11,15,808.0,169.5,1.85,37.15,927.0,806.73,565.06
2018,7,19,11,30,813.0,169.0,2.0,37.4,941.0,842.86,587.91
2018,7,19,11,45,816.0,168.5,2.1,37.65,948.0,874.97,607.73
2018,7,19,12,0,819.0,168.0,2.2,37.9,955.0,904.5,625.91
2018,7,19,12,15,820.5,167.0,2.3,37.9,955.0,929.43,641.92
2018,7,19,12,30,822.0,166.0,2.4,37.9,955.0,951.38,656.18
2018,7,19,12,45,821.5,164.5,2.55,37.9,947.0,967.79,667.56
2018,7,19,13,0,821.0,163.0,2.7,37.9,939.0,980.87,677.02
2018,7,19,13,15,818.5,161.0,2.8,37.8,924.0,988.05,682.84
2018,7,19,13,30,816.0,159.0,2.9,37.7,909.0,991.73,686.65
2018,7,19,13,45,812.0,156.0,3.0,37.6,886.5,989.35,686.86
2018,7,19,14,0,808.0,153.0,3.1,37.5,864.0,983.47,685.01
2018,7,19,14,15,800.5,150.5,3.15,37.25,835.0,971.18,679.33
2018,7,19,14,30,793.0,148.0,3.2,37.0,806.0,955.57,671.65
2018,7,19,14,45,784.0,144.5,3.3,36.75,771.5,934.24,660.71
2018,7,19,15,0,775.0,141.0,3.4,36.5,737.0,909.88,647.78
2018,7,19,15,15,758.0,139.5,3.4,36.5,696.5,877.37,628.24
2018,7,19,15,30,741.0,138.0,3.4,36.5,656.0,842.54,607.12
2018,7,19,15,45,722.0,134.0,3.5,35.7,611.0,805.96,587.09
2018,7,19,16,0,703.0,130.0,3.6,34.9,566.0,762.98,562.26
2018,7,19,16,15,646.5,134.0,3.6,34.3,509.5,697.3,520.29
2018,7,19,16,30,590.0,138.0,3.6,33.7,453.0,633.04,477.25
2018,7,19,16,45,568.5,128.0,3.6,33.1,407.0,581.45,442.47
2018,7,19,17,0,547.0,118.0,3.6,32.5,361.0,529.83,406.53
2018,7,19,17,15,522.0,107.0,3.5,31.65,315.0,475.19,367.35
2018,7,19,17,30,497.0,96.0,3.4,30.8,269.0,421.48,327.46
2018,7,19,17,45,444.0,86.0,3.3,29.95,221.5,350.62,272.9
2018,7,19,18,0,391.0,76.0,3.2,29.1,174.0,289.74,224.25
2018,7,19,18,15,317.0,63.5,3.05,28.2,131.0,222.04,169.07
2018,7,19,18,30,243.0,51.0,2.9,27.3,88.0,162.34,119.47
2018,7,19,18,45,162.0,35.5,2.7,26.45,56.5,105.3,71.22
2018,7,19,19,0,81.0,20.0,2.5,25.6,25.0,46.6,5.21
2018,7,19,19,15,40.5,10.0,2.35,25.1,12.5,17.2,0.0
2018,7,19,19,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,24.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.65,20.05,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.8,20.2,1.0,0.0,0.0
2018,7,20,5,15,57.0,13.0,1.85,20.8,17.0,11.82,0.0
2018,7,20,5,30,110.0,25.0,1.9,21.4,33.0,19.53,7.49
2018,7,20,5,45,167.0,39.0,2.0,21.95,62.0,30.01,19.47
2018,7,20,6,0,224.0,53.0,2.1,22.5,91.0,40.12,28.71
2018,7,20,6,15,162.0,67.0,2.15,23.4,99.5,52.12,39.27
2018,7,20,6,30,100.0,81.0,2.2,24.3,108.0,65.05,50.38
2018,7,20,6,45,66.5,108.0,2.3,25.2,127.5,87.45,69.23
2018,7,20,7,0,33.0,135.0,2.4,26.1,147.0,106.51,84.86
2018,7,20,7,15,89.5,161.0,2.35,27.0,200.5,124.99,99.64
2018,7,20,7,30,146.0,187.0,2.3,27.9,254.0,136.06,108.0
2018,7,20,7,45,283.5,186.5,2.3,28.8,336.0,144.71,101.91
2018,7,20,8,0,421.0,186.0,2.3,29.7,418.0,174.75,114.61
2018,7,20,8,15,551.0,162.0,2.2,30.6,494.5,209.67,134.65
2018,7,20,8,30,681.0,138.0,2.1,31.5,571.0,258.38,168.73
2018,7,20,8,45,643.5,165.0,2.05,32.45,597.5,312.45,213.67
2018,7,20,9,0,606.0,192.0,2.0,33.4,624.0,362.1,253.97
2018,7,20,9,15,636.5,190.0,1.95,34.1,666.5,411.83,292.2
2018,7,20,9,30,667.0,188.0,1.9,34.8,709.0,464.1,331.25
2018,7,20,9,45,737.5,160.5,1.85,35.5,760.5,520.68,372.32
2018,7,20,10,0,808.0,133.0,1.8,36.2,812.0,579.19,413.78
2018,7,20,10,15,816.5,134.0,1.8,36.65,840.0,627.89,447.62
2018,7,20,10,30,825.0,135.0,1.8,37.1,868.0,674.98,479.4
2018,7,20,10,45,831.0,136.0,1.8,37.5,889.5,718.91,508.31
2018,7,20,11,0,837.0,137.0,1.8,37.9,911.0,761.08,534.68
2018,7,20,11,15,841.5,136.5,1.85,38.1,925.0,798.81,557.91
2018,7,20,11,30,846.0,136.0,1.9,38.3,939.0,834.28,579.57
2018,7,20,11,45,849.0,136.0,1.95,38.55,946.5,866.49,598.96
2018,7,20,12,0,852.0,136.0,2.0,38.8,954.0,896.09,616.67
2018,7,20,12,15,854.0,134.5,2.1,38.8,954.0,920.67,632.41
2018,7,20,12,30,856.0,133.0,2.2,38.8,954.0,942.27,646.42
2018,7,20,12,45,857.5,130.5,2.3,38.8,947.0,959.33,657.75
2018,7,20,13,0,859.0,128.0,2.4,38.8,940.0,973.1,667.19
2018,7,20,13,15,856.5,126.5,2.55,38.65,924.5,980.49,673.74
2018,7,20,13,30,854.0,125.0,2.7,38.5,909.0,984.36,678.27
2018,7,20,13,45,849.0,123.5,2.8,38.35,886.5,982.21,678.79
2018,7,20,14,0,844.0,122.0,2.9,38.2,864.0,976.53,677.27
2018,7,20,14,15,836.5,120.5,3.05,37.9,835.0,964.92,672.94
2018,7,20,14,30,829.0,119.0,3.2,37.6,806.0,949.97,666.53
2018,7,20,14,45,820.0,116.5,3.3,37.25,771.5,929.28,656.26
2018,7,20,15,0,811.0,114.0,3.4,36.9,737.0,905.54,643.99
2018,7,20,15,15,798.5,112.0,3.4,36.9,697.5,885.26,632.4
2018,7,20,15,30,786.0,110.0,3.4,36.9,658.0,853.01,612.97
2018,7,20,15,45,770.0,106.5,3.6,35.95,614.0,813.6,592.03
2018,7,20,16,0,754.0,103.0,3.8,35.0,570.0,772.27,569.17
2018,7,20,16,15,734.0,99.0,3.85,34.4,523.0,725.46,540.5
2018,7,20,16,30,714.0,95.0,3.9,33.8,476.0,677.57,510.43
2018,7,20,16,45,687.0,90.5,3.9,33.15,427.0,625.8,476.79
2018,7,20,17,0,660.0,86.0,3.9,32.5,378.0,571.63,439.34
2018,7,20,17,15,623.5,80.5,3.85,31.75,328.5,510.74,395.41
2018,7,20,17,30,587.0,75.0,3.8,31.0,279.0,451.66,351.28
2018,7,20,17,45,536.5,69.0,3.75,30.25,231.5,386.65,300.9
2018,7,20,18,0,486.0,63.0,3.7,29.5,184.0,325.65,251.82
2018,7,20,18,15,407.0,54.5,3.6,28.8,140.0,254.05,193.07
2018,7,20,18,30,328.0,46.0,3.5,28.1,96.0,188.25,138.03
2018,7,20,18,45,205.0,32.5,3.35,27.4,60.0,115.28,77.25
2018,7,20,19,0,82.0,19.0,3.2,26.7,24.0,45.51,1.61
2018,7,20,19,15,41.0,9.5,3.15,26.25,12.0,16.85,0.0
2018,7,20,19,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,22.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
