Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,206.0,28.0,2.6,26.6,50.0,110.95,65.14
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,38.84,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,8.64,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,14.99,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,25.09,14.66
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,34.39,23.81
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,45.8,34.05
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,59.71,46.23
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,76.49,60.57
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,93.92,75.12
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,110.65,88.66
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,130.03,104.06
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,146.69,110.45
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,167.27,124.28
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,184.11,136.64
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,199.4,147.93
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,245.78,179.78
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,306.91,222.68
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,372.89,267.64
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,472.14,337.84
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,531.87,380.64
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,592.9,423.5
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,643.64,459.18
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,693.4,493.32
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,740.06,524.85
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,780.35,551.22
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,819.99,576.01
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,857.35,599.19
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,890.52,620.05
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,921.02,639.22
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,946.37,655.21
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,968.64,669.37
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,985.29,680.3
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,998.51,689.26
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,1006.22,694.85
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,1010.32,698.39
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,1008.26,698.67
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,1002.53,696.84
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,991.25,691.73
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,976.5,684.56
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,955.31,673.52
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,940.69,666.7
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,908.24,647.41
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,873.14,626.41
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,834.18,604.46
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,793.1,580.74
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,740.31,548.18
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,690.18,516.78
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,628.79,476.57
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,568.4,434.63
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,511.85,394.52
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,456.03,353.23
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,388.4,300.98
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,324.89,249.85
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,250.97,189.22
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,185.46,133.69
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,112.12,63.43
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,37.23,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,8.64,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,15.06,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,19.04,9.65
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,22.9,13.97
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,31.43,21.64
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,40.47,29.6
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,61.68,47.84
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,82.78,65.6
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,104.78,83.62
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,126.32,100.8
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,140.05,105.59
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,163.37,121.78
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,189.75,133.9
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,244.79,169.3
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,293.45,200.96
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,374.12,258.89
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,431.14,303.78
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,488.58,347.57
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,543.73,388.49
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,598.56,427.76
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,649.87,464.18
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,699.64,498.59
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,746.75,530.33
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,791.7,558.73
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,832.55,584.66
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,870.82,608.84
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,904.17,630.2
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,934.48,649.65
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,959.3,665.91
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,980.72,680.15
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,997.7,691.89
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,1011.08,701.53
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,1018.78,707.74
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,1022.74,711.79
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,1021.45,712.56
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,1016.46,711.15
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,1004.77,706.28
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,989.54,699.24
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,967.83,687.82
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,942.89,674.32
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,912.08,655.88
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,878.56,635.6
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,846.54,618.83
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,803.99,594.57
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,755.41,564.84
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,705.68,533.64
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,648.81,496.28
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,594.64,459.22
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,530.93,413.12
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,469.14,366.67
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,398.12,311.25
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,331.7,257.21
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,256.92,194.95
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,190.71,137.96
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,114.13,61.95
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,38.2,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,8.19,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.99,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,15.41,6.69
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,16.16,8.28
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,21.16,12.85
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,28.07,18.99
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,58.74,45.7
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,86.52,69.4
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,108.65,87.74
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,132.39,107.01
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,148.61,110.98
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,179.85,128.45
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,200.74,132.46
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,259.06,169.61
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,313.55,213.87
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,379.54,267.15
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,438.73,316.0
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,497.38,362.93
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,553.43,406.35
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,608.08,447.29
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,661.15,485.91
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,712.68,522.32
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,760.5,555.04
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,806.2,584.37
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,848.03,610.74
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,887.18,635.13
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,921.2,655.88
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,952.13,674.57
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,978.51,691.15
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,1001.42,705.59
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,1018.33,716.47
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,1031.52,725.15
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,1039.92,731.54
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,1044.49,735.69
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,1043.2,736.6
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,1038.08,735.24
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,1027.15,730.04
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,1012.53,722.61
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,990.79,710.83
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,965.66,696.88
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,934.6,678.17
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,900.69,657.52
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,861.68,635.53
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,820.37,611.58
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,780.41,587.32
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,731.38,556.19
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,674.95,519.31
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,618.2,481.12
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,555.01,435.06
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,493.21,388.22
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,424.86,334.29
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,358.29,279.5
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,280.83,214.3
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,212.0,153.95
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,127.18,65.66
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,46.25,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,8.19,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,15.12,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,15.56,6.69
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,16.39,8.46
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,19.48,11.39
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,24.26,15.68
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,46.72,35.33
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,71.19,56.38
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,93.22,74.84
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,114.73,92.44
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,136.12,104.3
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,153.31,116.3
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,189.31,137.92
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,241.79,173.17
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,294.85,206.54
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,386.45,272.44
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,450.74,323.65
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,512.04,371.29
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,569.04,414.56
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,625.01,455.55
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,678.77,493.81
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,730.88,529.76
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,779.32,562.0
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,825.46,590.47
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,866.97,616.22
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,905.71,640.02
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,939.82,660.75
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,970.74,679.39
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,996.0,694.85
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,1017.74,708.18
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,1034.4,718.82
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,1047.31,727.28
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,1053.94,732.6
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,1056.72,735.71
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,1052.66,734.88
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,1044.83,731.84
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,1029.79,724.67
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,1011.22,715.35
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,986.47,701.95
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,968.99,693.24
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,936.06,673.48
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,900.39,651.91
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,854.6,625.11
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,807.18,596.75
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,755.75,564.44
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,699.91,528.39
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,637.42,486.48
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,575.88,443.11
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,507.16,393.3
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,441.15,343.71
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,367.05,286.04
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,295.37,228.29
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,223.33,168.76
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,160.13,114.79
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,92.28,42.64
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,25.77,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,7.28,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,14.55,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,23.9,12.84
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,34.81,23.89
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,44.96,33.09
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,53.05,40.27
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,58.96,45.34
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,64.57,49.96
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,68.2,52.71
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,71.61,55.19
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,99.22,59.61
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,152.1,87.61
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,206.29,126.44
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,262.89,171.51
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,319.32,218.05
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,381.3,268.39
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,437.59,313.65
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,495.75,359.18
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,552.44,402.28
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,610.84,445.29
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,662.99,483.29
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,713.91,519.46
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,761.33,552.35
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,806.92,581.61
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,849.05,608.82
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,888.67,634.22
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,923.32,656.29
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,955.01,676.41
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,980.34,693.04
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,1002.21,707.56
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,1019.53,719.88
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,1033.15,730.09
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,1041.97,736.93
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,1046.92,741.48
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,1046.94,743.58
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,1043.04,743.32
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,1031.78,738.53
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,1016.74,731.4
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,996.55,720.47
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,972.85,707.26
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,942.15,688.51
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,908.49,667.73
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,869.0,645.16
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,827.24,620.66
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,779.0,590.15
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,735.96,562.84
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,677.26,523.37
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,618.57,483.0
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,553.57,434.88
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,490.22,386.28
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,419.92,330.35
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,351.89,274.03
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,273.35,207.81
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,203.93,146.67
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,118.6,49.71
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,40.56,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,16.37,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,22.11,11.41
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,28.75,19.04
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,31.64,21.99
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,34.29,24.48
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,63.2,49.69
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,94.62,76.57
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,97.01,78.13
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,107.5,86.49
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,102.38,66.27
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,148.0,83.52
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,200.09,119.26
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,266.47,171.52
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,327.91,223.75
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,390.06,276.05
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,451.46,326.84
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,512.17,375.4
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,570.28,420.14
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,626.77,462.05
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,680.78,501.64
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,733.12,538.95
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,782.49,572.47
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,829.61,602.59
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,872.22,630.16
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,912.03,655.76
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,947.59,678.36
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,979.93,698.84
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,1007.35,716.32
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,1031.27,731.62
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,1051.04,744.51
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,1067.0,755.1
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,1075.68,761.1
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,1080.34,764.74
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,1078.43,764.69
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,1072.51,762.27
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,1061.15,756.56
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,1045.97,748.55
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,1024.07,736.03
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,998.69,721.33
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,967.09,702.39
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,932.49,681.42
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,890.86,657.22
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,846.93,631.09
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,796.11,599.25
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,750.56,570.54
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,691.31,531.21
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,632.03,490.87
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,563.7,440.64
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,497.22,389.93
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,425.86,333.35
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,356.85,276.42
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,275.29,208.34
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,203.38,145.31
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,112.79,39.39
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,32.23,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,10.01,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,23.06,11.78
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,36.54,25.55
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,50.99,38.64
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,64.95,51.04
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,79.04,63.25
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,92.57,74.67
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,105.4,85.12
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,117.71,94.9
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,145.06,103.81
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,186.46,126.83
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,232.86,160.05
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,281.86,197.81
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,330.4,236.25
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,380.32,275.44
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,429.98,313.58
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,483.56,354.02
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,536.0,393.03
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,591.62,433.53
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,639.24,467.58
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,685.9,500.09
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,728.25,528.9
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,768.86,555.91
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,806.21,580.91
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,841.57,604.24
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,870.83,623.09
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,897.56,640.12
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,927.36,660.23
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,954.89,678.8
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,979.29,694.87
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,1000.63,708.6
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,1006.57,713.24
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,1009.02,715.88
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,1004.93,714.47
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,997.38,711.0
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,984.34,704.17
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,967.98,695.3
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,944.85,682.06
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,918.68,666.85
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,882.88,644.6
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,844.83,620.75
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,805.21,596.61
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,763.47,570.69
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,718.79,542.1
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,672.28,511.44
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,617.72,473.75
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,562.91,434.8
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,498.34,387.31
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,435.6,339.58
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,367.03,285.58
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,302.57,232.9
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,225.71,169.62
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,160.53,113.28
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,88.34,21.95
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,22.48,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,9.1,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,22.29,10.77
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,35.82,24.79
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,43.03,31.62
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,49.93,37.87
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,68.25,53.74
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,89.85,72.09
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,106.62,85.87
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,125.78,101.35
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,150.49,113.73
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,178.71,131.35
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,210.99,149.46
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,260.92,183.09
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,315.96,223.5
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,383.7,274.44
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,436.69,315.82
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,491.72,357.63
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,534.95,389.79
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,574.0,417.64
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,622.29,451.86
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,670.09,484.85
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,725.36,522.94
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,782.5,561.57
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,821.05,587.31
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,857.56,611.52
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,894.13,635.46
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,928.63,657.28
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,956.09,674.99
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,980.72,690.98
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,1000.27,703.86
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,1008.17,709.52
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,1014.02,714.21
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,1016.31,716.8
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,1020.33,720.97
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,1012.06,717.45
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,997.87,710.45
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,980.37,701.43
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,955.1,686.98
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,926.9,670.64
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,891.22,648.75
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,853.25,625.22
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,807.75,598.07
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,760.81,569.44
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,680.21,514.84
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,597.23,456.94
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,551.78,425.87
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,505.62,393.12
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,447.66,350.15
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,391.44,307.07
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,321.85,252.11
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,257.42,199.5
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,189.2,142.81
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,129.25,90.85
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,69.4,8.16
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,14.37,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,11.82,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,22.35,10.38
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,34.02,23.22
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,44.75,33.06
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,55.02,42.2
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,74.21,58.72
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,89.89,71.87
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,102.96,82.39
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,115.46,92.19
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,133.41,94.05
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,167.25,109.6
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,209.82,134.99
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,266.5,175.15
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,323.3,221.12
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,382.7,268.84
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,439.9,314.47
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,496.92,358.49
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,551.41,399.06
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,604.64,437.27
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,657.37,474.33
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,708.05,508.95
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,754.84,540.25
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,800.15,569.86
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,840.88,595.26
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,879.43,618.4
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,913.39,638.78
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,944.63,657.37
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,971.54,673.49
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,995.35,687.71
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,1013.4,697.99
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,1027.95,706.22
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,1034.93,710.76
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,1038.19,713.24
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,1035.62,712.5
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,1029.3,709.66
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,1016.83,704.15
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,1000.81,696.55
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,978.3,684.54
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,952.53,670.54
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,917.57,650.13
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,880.01,627.98
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,842.52,608.57
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,798.19,583.99
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,746.95,552.89
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,694.75,520.39
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,634.52,481.38
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,574.76,440.29
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,506.97,391.94
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,441.69,343.41
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,367.51,285.9
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,298.63,230.18
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,221.89,166.62
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,154.53,107.51
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,82.51,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,19.76,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,11.82,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,21.25,8.97
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,33.41,22.42
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,41.57,30.0
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,50.81,38.18
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,66.62,51.72
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,85.64,67.63
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,80.42,62.75
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,79.33,61.35
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,94.35,56.03
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,148.82,81.83
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,205.56,121.77
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,264.89,168.38
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,324.02,216.38
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,384.62,265.04
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,444.32,312.39
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,502.94,357.27
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,559.46,398.92
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,613.84,437.51
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,666.92,474.42
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,718.92,509.52
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,767.24,541.53
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,813.79,571.19
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,848.93,592.93
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,887.08,616.54
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,921.3,637.44
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,952.71,656.55
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,975.45,671.04
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,1006.34,690.66
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,1019.55,698.92
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,1028.94,705.1
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,1035.42,710.27
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,1038.19,713.33
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,1034.2,712.43
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,1026.51,709.42
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,1011.64,702.55
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,993.27,693.6
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,969.59,681.19
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,942.78,666.77
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,913.75,649.87
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,876.23,627.41
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,832.25,602.8
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,786.55,576.52
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,727.2,539.66
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,667.89,501.91
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,601.86,457.02
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,537.3,411.68
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,464.71,358.96
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,390.85,303.46
