Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,327.11,253.47
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,267.83,205.09
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,196.24,146.07
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,134.66,91.98
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,68.45,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,11.68,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,10.91,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,21.62,8.51
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,33.36,22.1
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,42.37,30.38
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,51.08,38.07
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,58.74,44.62
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,64.39,49.25
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,67.28,51.31
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,70.04,53.16
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,95.5,56.52
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,148.06,83.22
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,202.44,121.25
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,259.49,165.56
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,316.34,211.1
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,378.71,260.09
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,435.9,304.94
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,493.36,348.69
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,548.93,389.76
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,603.79,429.05
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,655.22,465.41
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,705.38,500.03
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,751.9,531.39
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,796.46,560.7
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,837.27,586.75
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,875.59,611.15
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,908.62,632.02
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,938.68,651.06
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,963.31,666.96
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,984.63,680.92
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,999.6,691.27
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,1011.0,699.57
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,1015.79,704.31
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,1016.92,706.95
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,1011.4,705.45
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,1002.33,701.85
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,986.74,694.07
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,975.26,689.0
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,949.26,674.96
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,920.4,659.08
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,885.43,637.9
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,848.17,615.1
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,802.8,588.95
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,755.99,561.26
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,702.48,527.66
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,648.59,492.25
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,586.88,449.72
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,520.88,402.81
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,451.8,351.83
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,386.39,301.84
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,311.68,242.98
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,243.59,187.52
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,175.06,130.58
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,115.49,77.82
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,52.82,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,7.61,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,9.1,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,21.41,7.7
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,34.22,22.85
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,45.5,33.17
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,57.38,43.65
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,68.84,53.48
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,83.73,65.94
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,88.2,69.33
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,96.3,75.64
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,120.09,80.91
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,166.36,106.12
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,214.17,139.43
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,266.11,179.2
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,318.84,220.98
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,373.78,264.32
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,428.27,306.96
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,484.47,349.76
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,534.66,387.08
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,583.63,422.34
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,633.52,457.99
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,683.16,492.65
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,702.05,504.07
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,713.58,510.06
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,746.54,532.19
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,777.86,552.87
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,831.28,589.76
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,886.57,627.38
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,896.75,634.1
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,903.27,638.76
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,947.16,669.51
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,987.92,696.27
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,993.53,701.15
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,995.68,704.22
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,991.29,703.14
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,983.48,700.03
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,968.2,691.94
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,949.69,681.87
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,925.04,668.13
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,897.51,652.47
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,862.33,630.72
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,824.98,607.41
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,781.69,581.67
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,736.87,554.39
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,684.18,519.64
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,630.98,483.61
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,564.34,437.07
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,505.24,394.53
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,441.53,347.0
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,380.55,299.87
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,311.28,244.51
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,247.5,191.77
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,179.1,134.29
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,119.69,79.97
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,45.83,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.64,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,10.01,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,20.84,6.66
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,32.55,21.71
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,43.1,31.55
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,53.31,40.73
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,59.41,46.12
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,66.22,51.91
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,69.42,54.38
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,72.46,56.62
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,96.52,59.31
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,148.06,86.04
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,202.45,125.38
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,258.46,170.17
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,314.1,215.27
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,376.28,264.73
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,433.65,309.86
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,491.8,354.01
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,546.87,394.73
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,601.26,433.52
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,652.98,468.94
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,703.51,502.4
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,750.73,533.25
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,796.11,561.71
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,836.97,586.79
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,875.39,610.19
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,908.52,630.3
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,938.69,648.57
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,963.46,664.07
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,984.87,677.62
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,978.46,674.46
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,976.13,674.12
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,991.13,684.88
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,1012.29,699.37
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,1012.5,701.56
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,1008.99,701.71
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,994.05,695.16
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,975.72,686.57
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,950.17,673.37
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,921.65,658.19
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,892.74,641.19
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,855.54,618.66
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,811.03,594.33
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,765.06,568.21
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,710.77,534.52
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,656.14,499.63
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,593.64,456.82
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,532.21,413.28
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,464.14,363.34
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,395.05,310.68
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,322.73,253.23
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,256.55,198.64
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,184.95,138.43
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,123.2,80.67
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,47.41,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,9.1,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,16.43,3.29
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,24.42,14.91
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,35.5,25.11
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,46.21,34.72
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,62.04,48.56
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,80.62,64.49
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,94.89,76.3
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,109.03,87.73
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,124.19,95.2
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,140.57,107.21
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,166.59,126.29
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,188.59,142.04
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,236.22,175.74
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,288.68,213.25
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,358.25,262.4
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,450.55,328.81
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,516.66,376.51
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,592.0,429.92
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,642.55,465.42
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,690.96,498.69
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,736.76,529.38
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,780.9,558.28
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,819.76,584.07
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,856.38,607.5
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,888.85,628.2
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,918.59,647.17
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,944.0,663.96
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,966.41,678.95
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,983.21,690.13
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,996.63,699.35
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,1002.13,704.82
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,1004.04,708.2
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,998.84,706.87
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,990.12,703.44
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,977.24,697.57
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,954.01,685.08
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,931.59,673.15
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,906.07,659.11
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,871.22,637.61
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,834.13,614.52
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,787.19,587.07
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,739.01,558.1
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,679.59,519.29
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,620.51,478.92
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,553.5,431.8
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,494.95,389.3
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,426.12,337.35
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,361.25,286.68
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,283.01,223.79
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,212.34,165.29
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,156.2,117.18
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,105.53,67.23
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,38.85,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,6.37,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,19.46,3.85
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,32.67,21.92
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,41.19,30.23
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,49.43,37.85
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,53.25,41.33
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,58.14,45.55
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,71.57,57.01
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,84.86,68.11
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,99.8,76.79
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,115.08,88.64
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,129.58,99.58
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,144.4,110.63
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,174.89,133.56
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,206.77,157.21
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,263.3,198.92
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,329.49,247.22
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,421.96,314.87
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,540.8,400.68
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,615.35,454.53
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,698.83,514.05
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,745.06,545.78
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,789.61,575.64
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,830.37,601.56
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,868.77,625.76
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,902.31,647.18
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,933.03,666.75
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,949.92,677.13
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,973.42,691.89
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,991.77,703.64
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,1006.69,713.33
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,1013.54,718.92
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,1016.72,722.39
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,1013.16,721.58
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,1005.92,718.58
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,992.56,712.3
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,986.57,710.89
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,962.57,697.67
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,935.39,682.45
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,902.15,662.16
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,866.35,640.07
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,822.73,614.8
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,777.25,587.71
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,711.72,545.2
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,643.99,499.92
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,585.04,458.87
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,526.79,416.48
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,453.06,360.8
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,383.38,306.19
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,304.08,241.99
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,237.03,185.57
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,169.96,127.88
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,110.9,68.44
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,40.72,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,8.19,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,18.16,1.91
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,30.33,19.86
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,38.12,27.53
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,45.58,34.44
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,57.5,45.0
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,69.65,55.52
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,76.33,61.01
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,82.7,66.08
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,114.81,80.13
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,164.85,113.92
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,196.79,130.95
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,250.9,168.98
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,304.24,214.75
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,349.52,252.62
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,398.74,291.26
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,448.03,328.76
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,517.07,379.74
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,600.66,440.35
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,652.39,477.51
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,702.74,512.96
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,749.6,545.36
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,794.44,574.38
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,835.46,600.33
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,873.93,624.47
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,907.44,645.74
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,937.94,665.07
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,963.4,681.2
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,985.48,695.28
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,1002.12,706.18
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,1015.12,714.94
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,1021.91,720.81
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,1024.93,724.46
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,1022.12,724.33
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,1015.56,721.98
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,1002.25,715.66
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,985.36,707.17
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,962.58,694.77
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,936.6,680.29
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,903.74,660.37
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,877.04,644.5
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,834.58,620.13
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,790.17,593.97
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,737.19,560.47
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,683.51,525.68
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,619.16,482.23
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,553.66,435.36
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,473.24,375.0
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,398.02,316.34
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,326.38,258.37
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,260.28,202.7
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,189.74,141.9
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,125.19,73.33
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,47.36,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,8.19,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,18.32,0.35
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,28.61,18.28
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,34.76,24.53
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,40.75,30.1
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,44.37,33.38
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,47.91,36.4
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,50.08,38.07
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,57.32,44.01
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,83.52,47.53
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,138.65,75.94
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,194.83,116.57
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,253.32,163.88
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,312.0,212.95
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,376.07,265.53
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,434.0,312.35
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,491.58,357.29
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,546.91,399.28
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,601.0,438.91
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,652.51,475.26
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,702.57,509.47
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,749.09,540.28
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,793.54,567.65
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,834.12,592.53
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,872.11,615.54
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,905.08,635.21
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,935.01,652.92
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,959.94,668.64
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,981.46,682.33
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,997.53,692.29
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,1009.96,700.16
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,1016.63,705.82
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,1019.54,709.34
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,1016.65,709.42
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,1010.01,707.31
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,997.72,701.96
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,981.89,694.48
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,958.99,682.77
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,932.83,668.93
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,899.49,649.01
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,872.32,633.08
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,830.79,609.85
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,787.26,584.81
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,724.78,545.47
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,666.48,508.03
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,608.51,469.62
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,550.88,429.01
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,490.21,384.35
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,430.96,338.69
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,350.95,274.81
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,278.07,214.24
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,200.38,147.95
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,129.37,69.82
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,49.76,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,7.28,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,16.98,0.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,26.82,16.48
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,33.08,22.76
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,39.2,28.36
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,42.5,31.3
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,45.74,34.01
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,47.65,35.41
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,54.3,40.76
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,80.05,43.76
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,134.91,71.3
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,191.61,111.63
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,250.6,158.51
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,314.62,210.7
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,374.03,259.04
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,432.33,305.6
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,490.7,350.68
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,546.6,392.76
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,601.66,432.87
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,653.92,470.24
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,704.65,505.59
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,752.15,537.14
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,797.49,565.82
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,838.39,591.54
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,876.57,615.4
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,910.55,637.06
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,941.42,656.76
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,966.18,672.72
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,987.44,686.61
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,1003.67,697.5
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,1016.18,706.25
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,1023.33,712.27
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,1026.67,716.1
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,1024.16,715.93
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,1017.86,713.56
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,1004.72,707.63
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,987.96,699.51
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,964.75,687.19
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,938.29,672.77
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,906.08,653.56
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,871.21,632.53
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,837.06,613.6
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,792.32,587.16
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,741.77,555.83
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,690.18,523.02
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,630.1,483.02
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,570.46,441.74
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,501.9,391.07
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,438.97,342.46
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,363.67,282.34
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,294.47,224.63
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,210.09,153.16
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,132.75,63.76
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,52.14,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,8.19,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,16.18,0.0
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,24.34,14.03
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,29.82,19.58
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,35.11,24.4
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,55.42,41.8
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,81.96,64.11
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,97.62,76.74
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,106.79,83.73
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,100.54,64.57
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,138.1,74.99
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,194.58,113.11
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,260.07,163.13
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,320.86,213.53
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,382.4,264.14
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,443.19,313.16
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,502.41,359.29
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,559.11,401.89
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,613.25,441.12
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,665.8,478.82
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,716.8,514.48
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,764.13,546.59
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,809.29,575.22
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,850.43,601.11
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,888.9,625.15
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,922.8,646.63
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,953.6,666.17
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,978.84,682.55
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,1000.63,696.88
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,1015.43,707.13
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,1026.52,715.24
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,1033.87,721.33
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,1037.46,725.25
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,1034.24,724.74
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,1027.3,722.07
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,1013.09,715.39
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,1006.31,713.56
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,982.85,701.1
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,956.12,686.59
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,921.03,665.46
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,883.31,642.49
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,838.96,617.12
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,792.73,589.91
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,743.16,558.74
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,688.76,523.47
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,627.0,482.2
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,566.01,438.89
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,488.53,381.14
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,415.24,324.45
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,337.52,262.27
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,266.24,203.04
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,185.26,134.39
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,110.16,44.19
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,40.58,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,7.28,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,13.78,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,20.92,11.32
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,32.76,22.27
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,44.13,32.39
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,65.23,50.62
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,86.79,68.88
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,100.3,79.89
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,113.7,90.54
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,131.96,99.55
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,160.25,119.4
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,195.1,140.46
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,245.21,174.28
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,297.13,207.25
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,383.45,269.53
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,445.22,318.92
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,512.01,370.69
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,569.66,414.43
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,625.87,455.64
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,679.8,494.32
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,732.23,530.87
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,781.48,563.94
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,828.59,593.69
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,871.32,620.66
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,911.33,645.69
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,945.68,667.3
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,976.84,686.88
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,1004.19,703.86
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,1028.03,718.68
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,1045.74,730.12
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,1059.63,739.33
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,1066.66,744.55
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,1069.72,747.5
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,1067.28,747.21
