Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,1060.91,744.65
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,1048.1,738.53
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,1031.53,730.18
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,1003.63,714.7
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,972.6,697.24
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,912.84,660.21
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,848.45,619.69
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,812.93,599.52
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,774.42,576.79
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,716.23,539.67
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,658.1,501.74
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,595.99,459.49
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,534.69,415.57
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,463.54,362.76
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,395.79,310.38
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,337.0,262.7
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,280.93,214.8
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,200.51,145.38
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,123.62,37.66
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,45.47,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,6.37,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,10.58,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,15.36,6.93
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,27.33,18.03
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,38.9,28.48
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,50.48,38.77
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,67.39,53.48
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,74.89,59.68
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,82.32,65.65
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,93.37,71.16
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,104.66,79.69
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,128.9,98.01
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,154.64,117.25
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,199.74,149.08
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,260.29,193.58
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,334.22,248.28
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,421.91,313.15
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,511.54,379.47
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,619.69,458.34
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,672.46,496.45
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,723.77,532.83
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,769.75,564.36
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,813.17,592.01
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,856.11,619.4
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,896.82,645.1
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,923.86,661.81
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,956.64,682.28
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,967.99,689.48
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,974.92,694.12
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,968.73,690.84
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,967.3,690.79
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,990.05,706.64
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,1001.67,715.28
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,1011.55,723.05
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,1017.42,728.42
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,993.65,714.99
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,966.66,699.68
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,938.56,683.73
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,913.73,669.89
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,854.85,632.1
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,795.3,593.47
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,742.86,561.28
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,689.64,527.66
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,572.85,444.78
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,471.23,369.85
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,415.01,328.75
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,360.09,287.21
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,243.3,194.4
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,142.84,112.17
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,91.38,69.6
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,48.78,34.05
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,34.08,20.99
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,18.77,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,8.88,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,4.55,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,6.85,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,9.62,2.18
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,14.31,6.79
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,21.95,13.72
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,32.83,23.46
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,42.36,31.87
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,59.23,46.52
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,75.19,60.1
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,80.24,61.09
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,85.3,64.82
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,106.59,81.55
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,128.14,98.16
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,138.2,105.49
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,148.3,112.8
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,185.88,141.26
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,223.32,169.18
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,293.57,221.42
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,369.21,276.44
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,494.58,369.76
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,645.22,478.37
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,731.52,539.45
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,819.68,599.23
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,861.41,625.97
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,900.41,651.18
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,923.14,665.23
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,941.12,676.39
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,977.67,699.95
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,1011.48,721.55
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,1021.08,727.84
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,1026.63,731.9
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,1031.46,736.24
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,1020.4,730.58
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,1023.04,733.38
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,1021.66,733.63
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,1020.36,734.86
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,1003.7,726.3
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,986.75,717.39
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,955.86,699.37
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,922.09,678.9
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,885.52,656.43
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,834.47,625.64
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,782.0,593.26
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,717.08,550.97
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,655.84,510.21
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,596.29,469.4
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,537.77,426.57
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,463.83,370.37
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,393.92,314.96
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,311.26,247.14
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,236.63,183.72
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,158.26,114.35
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,84.22,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,29.76,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.91,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.26,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,9.66,2.15
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,16.71,8.87
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,23.77,15.31
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,32.16,22.84
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,40.58,30.23
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,53.0,40.88
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,65.45,51.32
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,86.2,65.5
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,107.0,81.77
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,132.31,101.11
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,158.48,120.79
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,185.11,140.49
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,209.6,158.37
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,252.72,190.11
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,299.07,223.87
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,383.77,285.94
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,484.67,358.98
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,597.26,441.51
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,724.95,533.05
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,774.96,566.38
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,823.45,597.02
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,865.26,623.1
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,904.37,647.23
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,938.79,668.33
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,970.05,687.36
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,994.78,702.4
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,1015.89,715.24
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,1031.33,725.23
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,1042.95,733.01
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,1049.67,738.35
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,1052.51,741.45
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,1048.4,740.83
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,1040.45,737.95
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,1026.26,731.43
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,1008.47,722.73
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,983.12,709.19
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,964.54,700.07
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,928.68,678.37
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,890.14,654.84
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,839.92,625.86
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,788.24,595.13
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,709.24,543.43
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,629.22,489.37
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,562.27,442.33
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,497.32,394.41
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,423.89,338.36
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,354.71,283.39
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,277.83,220.24
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,213.01,164.76
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,139.24,98.89
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,65.64,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,22.5,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.64,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,13.64,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,22.01,11.87
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,39.04,28.07
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,56.28,43.66
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,71.43,57.15
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,83.68,67.78
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,96.79,78.83
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,106.95,87.09
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,118.49,91.89
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,130.64,100.97
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,153.86,118.36
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,178.49,136.62
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,198.32,151.05
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,223.86,169.74
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,280.48,211.43
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,343.2,257.38
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,447.6,334.26
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,579.79,430.18
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,644.57,476.52
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,713.21,525.09
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,759.81,556.78
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,804.48,586.64
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,844.85,612.66
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,882.77,636.9
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,915.83,657.51
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,945.93,676.18
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,967.83,690.44
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,986.18,702.58
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,996.99,710.61
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,1004.05,716.41
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,1008.0,720.42
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,1017.1,727.88
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,1010.06,725.1
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,999.51,720.28
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,981.89,711.06
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,961.04,699.8
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,932.1,683.34
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,900.43,664.97
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,861.79,640.7
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,821.07,614.82
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,770.41,584.14
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,718.75,551.98
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,631.6,491.5
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,554.27,436.23
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,491.42,390.56
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,430.32,344.58
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,367.07,295.4
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,306.79,246.72
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,241.04,191.72
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,181.46,140.31
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,119.21,83.16
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,47.68,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.28,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,9.1,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,15.85,6.83
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,29.91,20.28
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,43.46,32.63
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,61.08,48.37
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,78.44,63.6
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,93.09,76.11
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,107.61,88.23
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,123.74,96.7
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,141.29,109.94
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,175.35,134.28
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,217.33,164.92
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,275.67,203.74
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,361.86,266.62
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,427.28,317.15
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,502.44,374.53
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,558.28,416.53
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,612.62,455.85
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,665.04,493.87
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,715.47,529.56
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,762.19,561.49
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,807.26,591.6
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,847.95,618.43
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,886.34,643.09
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,919.5,663.86
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,949.83,682.77
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,973.44,697.92
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,993.68,711.01
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,1007.51,720.35
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,1017.72,727.53
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,1022.77,731.85
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,1024.14,734.01
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,1018.79,732.52
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,1009.8,728.84
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,1001.12,725.45
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,981.24,714.82
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,953.43,699.18
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,922.67,681.52
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,884.58,657.71
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,844.27,632.22
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,784.91,595.14
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,725.09,556.89
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,644.93,501.89
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,561.15,441.86
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,499.82,397.29
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,440.0,352.24
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,387.45,311.47
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,336.49,270.12
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,264.99,210.4
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,200.6,154.8
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,128.48,87.86
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,39.44,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,12.73,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,20.37,10.14
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,17.34,9.37
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,14.03,6.74
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,31.35,22.16
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,48.98,37.72
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,80.29,64.84
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,111.01,90.78
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,125.72,96.61
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,138.48,106.9
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,160.13,122.98
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,182.75,139.62
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,211.92,160.78
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,248.61,187.54
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,299.64,224.61
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,359.55,267.88
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,423.51,313.8
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,497.82,366.53
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,553.98,406.17
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,613.58,447.73
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,658.16,477.63
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,703.0,507.26
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,747.23,537.2
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,791.4,566.76
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,823.58,588.09
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,854.19,608.35
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,904.77,643.75
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,955.02,678.53
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,962.53,684.17
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,966.55,688.05
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,996.25,708.9
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,1013.49,721.76
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,1012.1,723.25
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,1007.01,722.62
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,988.34,713.65
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,974.1,707.69
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,903.4,664.13
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,831.31,618.81
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,779.14,584.77
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,732.83,553.96
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,743.26,566.87
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,740.09,569.35
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,664.92,518.3
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,591.54,466.7
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,533.65,424.96
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,476.49,382.16
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,390.76,315.26
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,317.02,255.4
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,248.8,198.01
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,187.13,144.29
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,122.98,81.62
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,41.86,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,6.37,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,6.89,0.0
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,12.96,5.58
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,17.58,9.88
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,23.32,15.08
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,29.06,20.18
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,34.82,25.15
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,40.58,30.02
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,57.45,42.3
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,74.34,55.82
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,115.98,88.1
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,161.92,123.19
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,229.13,171.16
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,314.4,233.8
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,399.56,295.85
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,519.33,384.87
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,578.42,429.72
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,636.65,472.6
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,691.84,512.4
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,745.33,549.83
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,795.32,582.38
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,842.98,612.29
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,886.55,639.19
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,927.19,663.95
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,962.83,685.75
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,995.11,705.34
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,1020.67,721.58
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,1042.39,735.52
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,1058.23,745.46
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,1070.02,753.05
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,1076.11,758.47
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,1078.11,761.52
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,1074.5,761.22
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,1066.85,758.55
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,1052.17,752.14
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,1033.66,743.38
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,1008.54,730.35
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,980.03,715.04
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,944.32,693.41
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,905.79,669.78
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,857.24,642.19
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,814.75,618.11
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,732.1,563.74
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,655.23,511.92
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,586.43,464.02
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,519.65,414.47
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,446.05,357.75
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,376.67,301.86
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,295.39,234.1
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,222.36,170.76
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,133.79,85.09
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,39.58,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.73,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.26,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,9.65,2.68
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,14.06,6.74
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,18.02,10.36
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,22.0,13.91
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,24.65,16.2
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,27.31,18.43
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,35.72,24.32
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,44.15,31.13
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,63.26,46.59
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,82.32,61.72
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,98.28,74.1
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,114.33,86.36
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,130.7,98.79
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,147.38,111.34
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,176.33,133.25
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,206.07,155.48
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,269.46,203.16
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,335.41,251.82
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,479.81,360.3
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,639.33,475.54
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,763.34,565.23
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,884.86,647.79
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,925.33,673.04
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,963.47,697.24
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,986.01,712.32
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,1004.78,725.17
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,1016.85,733.48
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,1025.03,739.45
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,1029.77,743.95
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,1030.73,746.17
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,1024.33,743.77
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,1014.24,739.11
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,1008.82,737.95
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,988.45,726.98
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,960.07,710.36
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,928.64,691.66
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,891.58,668.34
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,852.1,643.19
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,804.48,614.09
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,760.01,586.64
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,695.66,543.1
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,632.04,499.09
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,565.14,450.6
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,500.05,401.23
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,402.25,324.23
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,309.7,248.98
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,250.04,198.15
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,194.84,148.88
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,123.5,73.55
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,42.52,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.26,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,9.65,2.65
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,14.06,6.71
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,19.35,11.49
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,24.65,16.22
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,28.63,19.69
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,32.62,23.09
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,42.81,30.25
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,53.02,38.52
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,68.59,51.04
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,84.02,63.25
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,103.8,78.78
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,123.69,94.15
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,147.11,112.12
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,171.1,130.33
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,245.09,186.92
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,324.67,246.51
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,454.59,344.88
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,605.81,455.81
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,709.19,531.82
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,816.72,606.63
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,857.89,632.81
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,896.19,657.37
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,931.0,679.72
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,962.58,699.91
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,989.33,717.38
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,1012.49,732.61
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,1029.37,743.67
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,1042.38,752.39
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,1048.97,757.45
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,1051.53,760.13
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,1048.05,759.09
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,1040.58,755.66
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,1026.77,748.15
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,1009.2,738.34
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,984.87,724.54
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,957.14,708.5
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,922.6,687.3
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,885.32,664.13
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,841.06,636.93
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,794.79,607.9
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,742.07,573.36
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,681.78,532.55
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,613.85,485.02
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,547.4,436.38
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,455.86,365.09
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,369.31,295.11
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,269.39,212.37
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,180.39,136.57
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,112.0,60.28
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,36.49,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,13.19,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,21.47,9.2
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,31.45,21.27
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,40.96,30.18
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,45.34,34.33
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,49.68,38.21
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,48.15,36.77
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,51.53,39.53
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,81.94,45.59
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,140.11,77.49
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,197.84,119.95
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,264.78,174.76
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,326.67,227.63
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,389.66,280.74
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,450.57,331.15
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,511.21,379.58
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,569.46,424.77
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,626.54,467.55
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,680.83,507.76
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,733.42,545.76
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,782.14,578.83
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,828.51,609.39
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,870.62,637.41
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,909.83,663.45
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,945.21,686.39
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,977.27,707.17
