Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,30,957.0,82.0,4.3,34.8,847.0,1067.44,756.64
2018,9,8,13,45,950.5,81.0,4.4,34.65,819.5,1061.47,754.86
2018,9,8,14,0,944.0,80.0,4.5,34.5,792.0,1051.45,750.67
2018,9,8,14,15,936.0,78.0,4.55,34.2,758.0,1034.76,742.49
2018,9,8,14,30,928.0,76.0,4.6,33.9,724.0,1014.23,731.92
2018,9,8,14,45,917.0,74.0,4.6,33.65,683.5,987.1,716.66
2018,9,8,15,0,906.0,72.0,4.6,33.4,643.0,956.57,699.15
2018,9,8,15,15,891.0,70.0,4.6,33.4,597.5,919.18,676.26
2018,9,8,15,30,876.0,68.0,4.6,33.4,552.0,879.08,651.38
2018,9,8,15,45,855.5,66.0,4.6,32.55,502.5,831.81,623.45
2018,9,8,16,0,835.0,64.0,4.6,31.7,453.0,782.83,593.66
2018,9,8,16,15,806.5,60.5,4.55,31.0,400.0,724.22,555.61
2018,9,8,16,30,778.0,57.0,4.5,30.3,347.0,671.96,521.02
2018,9,8,16,45,737.5,53.5,4.4,29.65,294.0,604.1,473.3
2018,9,8,17,0,697.0,50.0,4.3,29.0,241.0,537.75,423.93
2018,9,8,17,15,598.0,46.5,4.05,28.0,185.0,438.03,345.52
2018,9,8,17,30,499.0,43.0,3.8,27.0,129.0,351.58,274.25
2018,9,8,17,45,393.5,33.5,3.5,26.0,86.5,260.43,196.34
2018,9,8,18,0,288.0,24.0,3.2,25.0,44.0,174.39,90.85
2018,9,8,18,15,157.0,13.5,3.15,24.25,23.0,71.51,0.0
2018,9,8,18,30,26.0,3.0,3.1,23.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,22.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,21.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.0,2.35,15.15,13.5,8.19,0.0
2018,9,9,6,0,197.0,18.0,2.5,15.5,27.0,14.95,0.0
2018,9,9,6,15,354.5,28.5,2.55,16.15,71.5,23.09,13.26
2018,9,9,6,30,512.0,39.0,2.6,16.8,116.0,31.01,21.27
2018,9,9,6,45,398.0,49.5,2.6,17.4,123.5,37.77,27.58
2018,9,9,7,0,284.0,60.0,2.6,18.0,131.0,44.05,33.25
2018,9,9,7,15,157.0,93.5,2.5,18.8,134.5,70.49,56.34
2018,9,9,7,30,30.0,127.0,2.4,19.6,138.0,100.81,82.3
2018,9,9,7,45,178.5,142.5,2.35,20.4,220.5,117.42,87.31
2018,9,9,8,0,327.0,158.0,2.3,21.2,303.0,155.77,108.44
2018,9,9,8,15,563.5,126.5,2.2,22.1,412.0,195.25,128.83
2018,9,9,8,30,800.0,95.0,2.1,23.0,521.0,269.05,180.91
2018,9,9,8,45,867.0,83.5,2.05,23.9,582.5,336.14,236.25
2018,9,9,9,0,934.0,72.0,2.0,24.8,644.0,405.68,293.34
2018,9,9,9,15,945.5,73.5,1.95,25.7,686.0,469.56,345.56
2018,9,9,9,30,957.0,75.0,1.9,26.6,728.0,533.11,395.31
2018,9,9,9,45,965.0,76.5,1.9,27.5,763.5,594.16,441.28
2018,9,9,10,0,973.0,78.0,1.9,28.4,799.0,653.94,484.36
2018,9,9,10,15,979.5,79.0,2.0,29.05,828.0,710.73,524.8
2018,9,9,10,30,986.0,80.0,2.1,29.7,857.0,765.56,562.35
2018,9,9,10,45,991.0,80.0,2.2,30.35,878.5,816.07,594.1
2018,9,9,11,0,996.0,80.0,2.3,31.0,900.0,863.97,623.72
2018,9,9,11,15,999.0,80.0,2.45,31.4,913.5,907.38,651.16
2018,9,9,11,30,1002.0,80.0,2.6,31.8,927.0,947.59,676.41
2018,9,9,11,45,1002.0,80.0,2.75,32.2,931.0,981.75,697.72
2018,9,9,12,0,1002.0,80.0,2.9,32.6,935.0,1012.17,716.67
2018,9,9,12,15,998.5,81.5,3.0,32.75,930.5,1037.05,732.48
2018,9,9,12,30,995.0,83.0,3.1,32.9,926.0,1057.85,745.86
2018,9,9,12,45,988.5,85.5,3.25,33.1,913.5,1072.67,755.93
2018,9,9,13,0,982.0,88.0,3.4,33.3,901.0,1083.27,763.52
2018,9,9,13,15,978.0,87.0,3.45,33.25,881.0,1088.25,767.74
2018,9,9,13,30,974.0,86.0,3.5,33.2,861.0,1088.99,769.52
2018,9,9,13,45,968.0,84.5,3.6,33.15,833.0,1082.93,767.63
2018,9,9,14,0,962.0,83.0,3.7,33.1,805.0,1072.71,763.28
2018,9,9,14,15,952.5,82.0,3.8,32.85,770.0,1055.52,755.25
2018,9,9,14,30,943.0,81.0,3.9,32.6,735.0,1034.49,744.82
2018,9,9,14,45,931.0,79.0,3.95,32.35,693.5,1006.14,729.32
2018,9,9,15,0,919.0,77.0,4.0,32.1,652.0,974.37,711.53
2018,9,9,15,15,900.5,75.5,4.0,32.1,604.5,934.05,686.93
2018,9,9,15,30,882.0,74.0,4.0,32.1,557.0,891.18,660.43
2018,9,9,15,45,863.5,71.0,4.0,31.3,507.5,844.2,632.81
2018,9,9,16,0,845.0,68.0,4.0,30.5,458.0,795.31,603.2
2018,9,9,16,15,791.5,67.5,3.9,29.8,398.5,727.67,558.73
2018,9,9,16,30,738.0,67.0,3.8,29.1,339.0,653.82,508.39
2018,9,9,16,45,688.5,62.5,3.7,28.4,284.5,579.94,456.14
2018,9,9,17,0,639.0,58.0,3.6,27.7,230.0,512.68,405.11
2018,9,9,17,15,555.5,52.0,3.4,26.5,177.5,422.58,334.14
2018,9,9,17,30,472.0,46.0,3.2,25.3,125.0,339.62,265.67
2018,9,9,17,45,336.0,34.5,2.95,24.1,80.5,232.74,175.3
2018,9,9,18,0,200.0,23.0,2.7,22.9,36.0,132.97,56.47
2018,9,9,18,15,100.0,11.5,2.65,22.2,18.0,48.01,0.0
2018,9,9,18,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,19.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,10,5,45,111.0,9.0,1.65,14.9,14.0,8.19,0.0
2018,9,10,6,0,222.0,18.0,1.8,15.4,28.0,15.07,0.0
2018,9,10,6,15,384.5,27.0,1.95,16.1,72.0,21.87,12.11
2018,9,10,6,30,547.0,36.0,2.1,16.8,116.0,31.16,21.37
2018,9,10,6,45,414.5,39.5,2.25,17.55,114.5,29.65,20.43
2018,9,10,7,0,282.0,43.0,2.4,18.3,113.0,30.51,21.31
2018,9,10,7,15,141.0,65.5,2.35,19.2,100.5,50.7,38.99
2018,9,10,7,30,0.0,88.0,2.3,20.1,88.0,76.02,60.77
2018,9,10,7,45,25.0,126.0,2.25,21.0,137.0,103.8,79.77
2018,9,10,8,0,50.0,164.0,2.2,21.9,186.0,138.18,105.52
2018,9,10,8,15,237.0,167.5,2.2,22.9,291.0,173.06,124.58
2018,9,10,8,30,424.0,171.0,2.2,23.9,396.0,236.99,168.67
2018,9,10,8,45,673.5,121.0,2.2,24.95,514.5,303.2,215.61
2018,9,10,9,0,923.0,71.0,2.2,26.0,633.0,401.4,289.65
2018,9,10,9,15,931.0,74.0,2.25,26.8,674.0,464.48,341.47
2018,9,10,9,30,939.0,77.0,2.3,27.6,715.0,526.88,390.9
2018,9,10,9,45,942.5,82.0,2.35,28.4,750.0,587.76,437.21
2018,9,10,10,0,946.0,87.0,2.4,29.2,785.0,647.0,480.48
2018,9,10,10,15,954.0,87.0,2.55,29.75,814.0,702.52,520.71
2018,9,10,10,30,962.0,87.0,2.7,30.3,843.0,756.25,558.56
2018,9,10,10,45,967.5,87.5,2.8,30.85,864.5,806.59,590.74
2018,9,10,11,0,973.0,88.0,2.9,31.4,886.0,854.43,620.87
2018,9,10,11,15,976.5,88.0,3.0,31.75,899.5,897.4,648.01
2018,9,10,11,30,980.0,88.0,3.1,32.1,913.0,937.29,672.99
2018,9,10,11,45,982.0,87.5,3.25,32.45,918.0,972.04,694.9
2018,9,10,12,0,984.0,87.0,3.4,32.8,923.0,1003.25,714.54
2018,9,10,12,15,981.0,88.5,3.5,33.0,919.0,1028.16,730.3
2018,9,10,12,30,978.0,90.0,3.6,33.2,915.0,1049.09,743.65
2018,9,10,12,45,972.5,91.0,3.7,33.45,902.0,1062.97,752.53
2018,9,10,13,0,967.0,92.0,3.8,33.7,889.0,1072.68,758.96
2018,9,10,13,15,962.0,90.5,3.85,33.7,868.0,1075.93,761.93
2018,9,10,13,30,957.0,89.0,3.9,33.7,847.0,1074.99,762.46
2018,9,10,13,45,951.0,88.0,3.95,33.7,819.5,1069.45,760.28
2018,9,10,14,0,945.0,87.0,4.0,33.7,792.0,1059.85,755.69
2018,9,10,14,15,935.5,85.5,4.05,33.5,757.0,1042.18,746.72
2018,9,10,14,30,926.0,84.0,4.1,33.3,722.0,1020.72,735.41
2018,9,10,14,45,913.0,82.0,4.1,33.1,680.5,991.64,718.88
2018,9,10,15,0,900.0,80.0,4.1,32.9,639.0,959.26,700.17
2018,9,10,15,15,883.5,77.5,4.1,32.9,592.5,919.98,676.18
2018,9,10,15,30,867.0,75.0,4.1,32.9,546.0,878.09,650.25
2018,9,10,15,45,844.0,72.5,4.1,32.05,495.5,828.31,620.72
2018,9,10,16,0,821.0,70.0,4.1,31.2,445.0,784.71,594.78
2018,9,10,16,15,787.5,67.0,4.0,30.45,391.5,722.83,554.41
2018,9,10,16,30,754.0,64.0,3.9,29.7,338.0,660.94,512.81
2018,9,10,16,45,703.0,59.5,3.8,28.95,283.0,585.38,459.43
2018,9,10,17,0,652.0,55.0,3.7,28.2,228.0,512.31,404.31
2018,9,10,17,15,581.5,48.5,3.45,27.0,176.5,432.84,341.24
2018,9,10,17,30,511.0,42.0,3.2,25.8,125.0,355.39,276.77
2018,9,10,17,45,379.5,32.5,2.95,24.55,81.5,251.29,187.55
2018,9,10,18,0,248.0,23.0,2.7,23.3,38.0,151.26,44.12
2018,9,10,18,15,124.0,11.5,2.7,22.6,19.0,56.81,0.0
2018,9,10,18,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,11,5,45,104.5,9.5,2.55,15.25,14.0,8.64,0.0
2018,9,11,6,0,209.0,19.0,2.7,15.5,28.0,17.28,0.0
2018,9,11,6,15,360.5,28.5,2.75,16.1,70.0,23.3,13.05
2018,9,11,6,30,512.0,38.0,2.8,16.7,112.0,30.32,20.6
2018,9,11,6,45,451.0,49.0,2.9,17.3,134.0,37.75,27.53
2018,9,11,7,0,390.0,60.0,3.0,17.9,156.0,44.6,33.74
2018,9,11,7,15,217.5,93.0,3.0,18.7,149.0,70.5,56.37
2018,9,11,7,30,45.0,126.0,3.0,19.5,142.0,100.06,81.73
2018,9,11,7,45,97.0,150.5,2.95,20.25,191.5,119.15,90.8
2018,9,11,8,0,149.0,175.0,2.9,21.0,241.0,152.83,113.68
2018,9,11,8,15,397.0,150.0,2.95,21.85,353.0,184.8,127.91
2018,9,11,8,30,645.0,125.0,3.0,22.7,465.0,254.25,175.7
2018,9,11,8,45,777.5,99.0,3.0,23.55,545.0,319.97,227.74
2018,9,11,9,0,910.0,73.0,3.0,24.4,625.0,399.03,291.16
2018,9,11,9,15,921.5,75.0,3.05,25.15,666.5,461.94,343.7
2018,9,11,9,30,933.0,77.0,3.1,25.9,708.0,524.57,394.14
2018,9,11,9,45,942.0,78.0,3.2,26.65,743.0,584.36,440.77
2018,9,11,10,0,951.0,79.0,3.3,27.4,778.0,643.01,484.86
2018,9,11,10,15,957.0,80.5,3.4,27.95,806.5,698.8,525.81
2018,9,11,10,30,963.0,82.0,3.5,28.5,835.0,752.62,563.97
2018,9,11,10,45,966.5,83.5,3.6,29.0,856.0,802.4,596.53
2018,9,11,11,0,970.0,85.0,3.7,29.5,877.0,849.53,626.91
2018,9,11,11,15,972.0,85.5,3.8,29.8,889.5,891.56,654.1
2018,9,11,11,30,974.0,86.0,3.9,30.1,902.0,930.42,679.03
2018,9,11,11,45,974.5,86.0,3.95,30.4,906.5,964.06,700.15
2018,9,11,12,0,975.0,86.0,4.0,30.7,911.0,994.1,718.88
2018,9,11,12,15,974.5,86.0,4.1,30.85,907.5,1019.46,735.33
2018,9,11,12,30,974.0,86.0,4.2,31.0,904.0,1040.93,749.38
2018,9,11,12,45,972.5,84.5,4.3,31.15,892.0,1055.78,759.29
2018,9,11,13,0,971.0,83.0,4.4,31.3,880.0,1066.5,766.72
2018,9,11,13,15,966.5,82.0,4.5,31.25,859.5,1070.61,770.71
2018,9,11,13,30,962.0,81.0,4.6,31.2,839.0,1070.53,772.2
2018,9,11,13,45,956.0,80.0,4.65,31.1,811.5,1064.78,770.06
2018,9,11,14,0,950.0,79.0,4.7,31.0,784.0,1054.94,765.43
2018,9,11,14,15,941.5,77.5,4.7,30.75,749.5,1038.01,756.56
2018,9,11,14,30,933.0,76.0,4.7,30.5,715.0,1017.25,745.3
2018,9,11,14,45,921.5,74.5,4.7,30.2,674.5,989.91,729.88
2018,9,11,15,0,910.0,73.0,4.7,29.9,634.0,959.21,712.19
2018,9,11,15,15,894.5,71.0,4.7,29.9,588.0,921.05,688.46
2018,9,11,15,30,879.0,69.0,4.7,29.9,542.0,880.22,662.72
2018,9,11,15,45,858.5,65.5,4.65,28.9,491.5,830.76,632.92
2018,9,11,16,0,838.0,62.0,4.6,27.9,441.0,779.57,601.14
2018,9,11,16,15,806.0,59.0,4.5,27.15,387.5,718.64,560.5
2018,9,11,16,30,774.0,56.0,4.4,26.4,334.0,664.39,523.65
2018,9,11,16,45,724.5,53.0,4.3,25.6,279.5,591.09,471.01
2018,9,11,17,0,675.0,50.0,4.2,24.8,225.0,520.14,416.72
2018,9,11,17,15,600.0,44.5,4.0,23.8,173.5,433.73,346.86
2018,9,11,17,30,525.0,39.0,3.8,22.8,122.0,358.47,282.43
2018,9,11,17,45,396.5,30.0,3.55,21.8,79.0,256.19,191.74
2018,9,11,18,0,268.0,21.0,3.3,20.8,36.0,155.95,14.75
2018,9,11,18,15,134.0,10.5,3.25,20.1,18.0,59.41,0.0
2018,9,11,18,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,5,45,104.5,9.0,2.3,14.15,13.0,0.0,0.0
2018,9,12,6,0,209.0,18.0,2.4,14.4,26.0,16.37,0.0
2018,9,12,6,15,358.5,27.0,2.45,14.95,67.0,22.01,11.87
2018,9,12,6,30,508.0,36.0,2.5,15.5,108.0,28.64,19.23
2018,9,12,6,45,587.5,41.5,2.55,16.05,159.0,34.91,25.17
2018,9,12,7,0,667.0,47.0,2.6,16.6,210.0,38.62,28.63
2018,9,12,7,15,715.0,51.0,2.65,17.3,263.5,40.9,30.65
2018,9,12,7,30,763.0,55.0,2.7,18.0,317.0,43.19,32.54
2018,9,12,7,45,795.5,58.0,2.75,18.75,370.0,77.29,39.1
2018,9,12,8,0,828.0,61.0,2.8,19.5,423.0,142.97,77.84
2018,9,12,8,15,849.0,64.0,2.85,20.2,473.0,204.58,125.61
2018,9,12,8,30,870.0,67.0,2.9,20.9,523.0,268.18,180.05
2018,9,12,8,45,885.5,69.0,2.95,21.55,569.0,330.99,235.35
2018,9,12,9,0,901.0,71.0,3.0,22.2,615.0,394.55,290.53
2018,9,12,9,15,903.0,76.5,3.05,22.6,653.0,456.03,343.04
2018,9,12,9,30,905.0,82.0,3.1,23.0,691.0,516.21,392.69
2018,9,12,9,45,910.5,85.5,3.15,23.4,725.5,574.92,439.45
2018,9,12,10,0,916.0,89.0,3.2,23.8,760.0,632.22,483.56
2018,9,12,10,15,930.0,86.5,3.25,24.0,790.0,687.66,525.5
2018,9,12,10,30,944.0,84.0,3.3,24.2,820.0,741.88,565.35
2018,9,12,10,45,949.5,84.5,3.4,24.45,841.0,791.26,598.83
2018,9,12,11,0,955.0,85.0,3.5,24.7,862.0,838.19,630.32
2018,9,12,11,15,957.5,85.5,3.55,24.85,874.5,879.99,658.03
2018,9,12,11,30,960.0,86.0,3.6,25.0,887.0,918.69,683.5
2018,9,12,11,45,961.5,85.5,3.65,25.15,891.5,952.18,705.38
2018,9,12,12,0,963.0,85.0,3.7,25.3,896.0,982.15,724.91
2018,9,12,12,15,961.0,86.0,3.8,25.35,892.5,1006.78,741.55
2018,9,12,12,30,959.0,87.0,3.9,25.4,889.0,1027.52,755.77
2018,9,12,12,45,954.5,87.5,4.0,25.5,876.5,1041.31,765.4
2018,9,12,13,0,950.0,88.0,4.1,25.6,864.0,1051.01,772.54
2018,9,12,13,15,947.0,86.5,4.2,25.5,844.5,1055.88,777.29
2018,9,12,13,30,944.0,85.0,4.3,25.4,825.0,1056.63,779.53
2018,9,12,13,45,938.5,83.5,4.4,25.25,798.0,1050.77,777.73
2018,9,12,14,0,933.0,82.0,4.5,25.1,771.0,1040.88,773.42
2018,9,12,14,15,924.0,80.5,4.6,24.85,736.5,1023.55,764.75
2018,9,12,14,30,915.0,79.0,4.7,24.6,702.0,1002.48,753.8
2018,9,12,14,45,903.5,77.5,4.75,24.3,662.0,975.41,738.45
2018,9,12,15,0,892.0,76.0,4.8,24.0,622.0,945.05,720.77
2018,9,12,15,15,875.5,73.5,4.8,24.0,576.0,905.77,695.47
2018,9,12,15,30,859.0,71.0,4.8,24.0,530.0,863.92,668.17
2018,9,12,15,45,835.5,68.5,4.8,23.15,479.5,813.82,636.73
2018,9,12,16,0,812.0,66.0,4.8,22.3,429.0,769.97,609.09
2018,9,12,16,15,765.0,63.5,4.7,21.7,372.0,698.51,558.88
2018,9,12,16,30,718.0,61.0,4.6,21.1,315.0,628.26,508.16
2018,9,12,16,45,669.5,57.0,4.55,20.55,263.0,556.81,454.72
2018,9,12,17,0,621.0,53.0,4.5,20.0,211.0,491.69,402.35
2018,9,12,17,15,557.5,46.5,4.2,19.35,163.0,414.25,337.03
2018,9,12,17,30,494.0,40.0,3.9,18.7,115.0,342.16,273.4
2018,9,12,17,45,360.0,30.5,3.65,18.05,73.5,238.48,178.79
2018,9,12,18,0,226.0,21.0,3.4,17.4,32.0,135.51,0.0
2018,9,12,18,15,113.0,10.5,3.2,16.95,16.0,51.42,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,5,45,83.0,9.0,1.85,14.15,12.0,0.0,0.0
2018,9,13,6,0,166.0,18.0,2.0,14.4,24.0,16.37,0.0
2018,9,13,6,15,315.0,28.0,2.1,14.9,63.0,22.98,12.37
2018,9,13,6,30,464.0,38.0,2.2,15.4,102.0,30.39,20.72
2018,9,13,6,45,545.5,44.0,2.3,15.9,151.5,34.04,24.4
2018,9,13,7,0,627.0,50.0,2.4,16.4,201.0,41.16,30.91
2018,9,13,7,15,677.5,54.5,2.4,17.1,254.0,43.71,33.15
2018,9,13,7,30,728.0,59.0,2.4,17.8,307.0,46.26,35.27
2018,9,13,7,45,762.5,62.5,2.4,18.45,359.5,79.84,41.96
2018,9,13,8,0,797.0,66.0,2.4,19.1,412.0,138.67,75.67
2018,9,13,8,15,821.0,68.0,2.4,19.8,461.5,203.44,126.02
2018,9,13,8,30,845.0,70.0,2.4,20.5,511.0,265.25,178.73
2018,9,13,8,45,862.5,72.0,2.4,21.15,557.0,327.17,232.98
2018,9,13,9,0,880.0,74.0,2.4,21.8,603.0,390.11,287.28
2018,9,13,9,15,891.5,76.5,2.4,22.35,643.5,451.7,339.17
2018,9,13,9,30,903.0,79.0,2.4,22.9,684.0,513.05,388.99
2018,9,13,9,45,910.5,81.5,2.35,23.5,718.5,571.75,434.71
2018,9,13,10,0,918.0,84.0,2.3,24.1,753.0,629.23,477.71
2018,9,13,10,15,925.0,84.5,2.3,24.5,780.5,683.02,517.16
2018,9,13,10,30,932.0,85.0,2.3,24.9,808.0,734.99,554.04
2018,9,13,10,45,936.5,85.5,2.35,25.3,828.5,783.05,585.48
2018,9,13,11,0,941.0,86.0,2.4,25.7,849.0,828.61,614.85
2018,9,13,11,15,944.0,87.0,2.45,25.95,862.0,870.73,641.99
2018,9,13,11,30,947.0,88.0,2.5,26.2,875.0,909.85,666.96
2018,9,13,11,45,948.0,87.5,2.55,26.5,879.0,942.43,687.39
2018,9,13,12,0,949.0,87.0,2.6,26.8,883.0,971.51,705.54
2018,9,13,12,15,947.5,87.5,2.75,26.85,879.5,995.68,722.16
2018,9,13,12,30,946.0,88.0,2.9,26.9,876.0,1016.02,736.45
2018,9,13,12,45,943.0,87.5,3.05,27.0,863.5,1029.89,746.55
2018,9,13,13,0,940.0,87.0,3.2,27.1,851.0,1039.73,754.25
2018,9,13,13,15,935.0,86.5,3.3,27.0,831.0,1043.53,758.4
2018,9,13,13,30,930.0,86.0,3.4,26.9,811.0,1043.28,760.12
2018,9,13,13,45,923.5,85.0,3.5,26.8,784.0,1036.92,758.05
2018,9,13,14,0,917.0,84.0,3.6,26.7,757.0,1026.61,753.55
2018,9,13,14,15,907.5,82.5,3.7,26.45,722.5,1008.87,744.72
2018,9,13,14,30,898.0,81.0,3.8,26.2,688.0,987.46,733.5
2018,9,13,14,45,885.5,79.5,3.85,25.95,648.0,959.67,717.66
2018,9,13,15,0,873.0,78.0,3.9,25.7,608.0,928.7,699.6
2018,9,13,15,15,856.5,75.5,3.9,25.7,562.5,889.85,675.02
2018,9,13,15,30,840.0,73.0,3.9,25.7,517.0,848.53,648.52
2018,9,13,15,45,817.0,70.0,4.0,24.85,467.5,806.93,623.98
2018,9,13,16,0,794.0,67.0,4.1,24.0,418.0,755.39,591.49
2018,9,13,16,15,747.0,65.5,4.1,23.35,363.0,685.92,543.87
2018,9,13,16,30,700.0,64.0,4.1,22.7,308.0,617.61,495.52
2018,9,13,16,45,625.0,61.0,4.1,22.05,251.5,533.72,432.87
2018,9,13,17,0,550.0,58.0,4.1,21.4,195.0,451.61,367.31
2018,9,13,17,15,500.0,49.0,3.95,20.65,150.5,382.56,309.51
2018,9,13,17,30,450.0,40.0,3.8,19.9,106.0,317.68,252.13
2018,9,13,17,45,324.0,29.5,3.7,19.15,67.0,219.5,161.02
2018,9,13,18,0,198.0,19.0,3.6,18.4,28.0,119.94,0.0
2018,9,13,18,15,99.0,9.5,3.5,17.9,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,14,5,45,41.5,7.5,1.0,13.05,9.0,0.0,0.0
2018,9,14,6,0,83.0,15.0,1.1,13.3,18.0,13.64,0.0
2018,9,14,6,15,166.0,30.0,1.2,13.9,48.5,23.47,12.51
2018,9,14,6,30,249.0,45.0,1.3,14.5,79.0,34.66,24.49
2018,9,14,6,45,350.0,54.5,1.35,15.1,125.5,41.38,30.96
2018,9,14,7,0,451.0,64.0,1.4,15.7,172.0,48.62,37.6
2018,9,14,7,15,536.5,69.5,1.4,16.55,228.5,51.17,39.83
2018,9,14,7,30,622.0,75.0,1.4,17.4,285.0,53.78,41.97
2018,9,14,7,45,689.0,75.0,1.35,18.2,343.0,82.51,45.94
2018,9,14,8,0,756.0,75.0,1.3,19.0,401.0,142.05,80.03
2018,9,14,8,15,782.0,78.0,1.05,20.0,450.5,200.59,124.74
2018,9,14,8,30,808.0,81.0,0.8,21.0,500.0,261.92,175.61
2018,9,14,8,45,857.0,74.0,0.55,21.95,554.5,327.76,229.54
2018,9,14,9,0,906.0,67.0,0.3,22.9,609.0,393.87,282.1
2018,9,14,9,15,913.5,70.5,0.5,23.8,649.0,456.13,333.12
2018,9,14,9,30,921.0,74.0,0.7,24.7,689.0,517.67,381.86
2018,9,14,9,45,924.5,78.5,0.9,25.55,723.0,577.02,427.33
2018,9,14,10,0,928.0,83.0,1.1,26.4,757.0,634.72,470.06
2018,9,14,10,15,935.0,83.5,1.25,26.9,784.5,688.98,509.39
2018,9,14,10,30,942.0,84.0,1.4,27.4,812.0,741.39,546.28
2018,9,14,10,45,947.5,84.0,1.55,27.85,832.5,790.1,578.01
2018,9,14,11,0,953.0,84.0,1.7,28.3,853.0,836.34,607.83
2018,9,14,11,15,955.5,84.5,1.85,28.6,865.5,877.93,634.77
2018,9,14,11,30,958.0,85.0,2.0,28.9,878.0,916.42,659.62
2018,9,14,11,45,959.0,84.5,2.15,29.15,882.0,949.25,680.92
2018,9,14,12,0,960.0,84.0,2.3,29.4,886.0,978.52,700.0
2018,9,14,12,15,958.0,85.0,2.4,29.5,882.0,1002.91,715.95
2018,9,14,12,30,956.0,86.0,2.5,29.6,878.0,1023.42,729.59
2018,9,14,12,45,952.5,85.5,2.6,29.65,865.5,1036.84,739.06
2018,9,14,13,0,949.0,85.0,2.7,29.7,853.0,1046.19,746.16
2018,9,14,13,15,944.0,85.0,2.8,29.6,833.0,1050.52,750.73
2018,9,14,13,30,939.0,85.0,2.9,29.5,813.0,1050.77,752.91
2018,9,14,13,45,917.0,90.0,3.0,29.4,780.5,1035.7,745.5
2018,9,14,14,0,895.0,95.0,3.1,29.3,748.0,1016.89,735.85
2018,9,14,14,15,887.5,92.0,3.15,29.05,714.0,999.63,727.28
2018,9,14,14,30,880.0,89.0,3.2,28.8,680.0,978.7,716.33
2018,9,14,14,45,880.5,82.5,3.3,28.55,643.5,957.69,705.7
2018,9,14,15,0,881.0,76.0,3.4,28.3,607.0,932.83,692.45
2018,9,14,15,15,864.0,74.0,3.4,28.3,561.5,893.86,668.25
2018,9,14,15,30,847.0,72.0,3.4,28.3,516.0,852.44,642.22
2018,9,14,15,45,823.5,69.0,3.5,27.35,466.0,802.03,612.35
2018,9,14,16,0,800.0,66.0,3.6,26.4,416.0,757.89,586.01
2018,9,14,16,15,719.0,69.0,3.55,25.65,353.5,667.39,523.74
2018,9,14,16,30,638.0,72.0,3.5,24.9,291.0,584.91,465.32
2018,9,14,16,45,560.0,67.5,3.5,24.2,236.0,496.34,398.8
2018,9,14,17,0,482.0,63.0,3.5,23.5,181.0,413.23,332.93
2018,9,14,17,15,397.5,53.5,3.4,22.6,135.0,326.6,261.78
2018,9,14,17,30,313.0,44.0,3.3,21.7,89.0,245.48,192.61
2018,9,14,17,45,213.0,30.0,3.15,20.8,55.0,164.95,116.64
2018,9,14,18,0,113.0,16.0,3.0,19.9,21.0,62.19,0.0
2018,9,14,18,15,56.5,8.0,2.95,19.35,10.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,5,45,84.0,8.0,2.7,13.5,10.5,0.0,0.0
2018,9,15,6,0,168.0,16.0,2.8,13.7,21.0,14.55,0.0
2018,9,15,6,15,328.0,25.5,2.9,14.2,60.5,20.87,10.09
2018,9,15,6,30,488.0,35.0,3.0,14.7,100.0,27.97,18.6
2018,9,15,6,45,563.5,41.5,3.1,15.2,149.5,35.09,25.36
2018,9,15,7,0,639.0,48.0,3.2,15.7,199.0,39.61,29.59
2018,9,15,7,15,697.5,51.5,3.2,16.3,253.5,41.44,31.25
2018,9,15,7,30,756.0,55.0,3.2,16.9,308.0,43.35,32.84
2018,9,15,7,45,759.0,64.0,3.2,17.55,354.0,81.82,43.58
2018,9,15,8,0,762.0,73.0,3.2,18.2,400.0,141.56,79.84
2018,9,15,8,15,818.5,69.0,3.15,18.85,458.5,199.98,124.1
2018,9,15,8,30,875.0,65.0,3.1,19.5,517.0,269.2,182.08
2018,9,15,8,45,893.0,67.5,3.05,20.15,564.5,333.52,238.85
2018,9,15,9,0,911.0,70.0,3.0,20.8,612.0,398.91,295.65
2018,9,15,9,15,920.0,73.5,2.95,21.3,653.0,462.14,349.42
2018,9,15,9,30,929.0,77.0,2.9,21.8,694.0,524.82,400.75
2018,9,15,9,45,934.5,80.5,2.9,22.3,729.0,584.79,448.23
2018,9,15,10,0,940.0,84.0,2.9,22.8,764.0,643.28,492.84
2018,9,15,10,15,948.0,84.5,2.95,23.2,792.5,698.78,534.26
2018,9,15,10,30,956.0,85.0,3.0,23.6,821.0,752.5,573.03
2018,9,15,10,45,961.5,86.0,3.05,24.0,842.5,802.81,606.41
2018,9,15,11,0,967.0,87.0,3.1,24.4,864.0,850.64,637.67
2018,9,15,11,15,970.5,87.0,3.15,24.65,877.0,893.08,665.33
2018,9,15,11,30,974.0,87.0,3.2,24.9,890.0,932.43,690.75
2018,9,15,11,45,975.5,87.0,3.25,25.15,894.5,966.7,712.68
2018,9,15,12,0,977.0,87.0,3.3,25.4,899.0,997.41,732.23
2018,9,15,12,15,976.0,87.0,3.45,25.55,895.0,1022.04,748.88
2018,9,15,12,30,975.0,87.0,3.6,25.7,891.0,1042.74,763.1
2018,9,15,12,45,972.5,86.0,3.7,25.8,878.5,1056.84,772.93
2018,9,15,13,0,970.0,85.0,3.8,25.9,866.0,1066.78,780.25
2018,9,15,13,15,966.0,84.5,3.85,25.85,846.0,1071.62,784.54
2018,9,15,13,30,962.0,84.0,3.9,25.8,826.0,1072.29,786.32
2018,9,15,13,45,955.5,83.0,4.0,25.75,798.0,1065.71,783.91
2018,9,15,14,0,949.0,82.0,4.1,25.7,770.0,1055.05,778.99
2018,9,15,14,15,940.0,80.0,4.15,25.5,734.5,1036.72,769.24
2018,9,15,14,30,931.0,78.0,4.2,25.3,699.0,1014.56,757.05
2018,9,15,14,45,918.0,76.5,4.25,25.1,657.5,985.52,740.22
2018,9,15,15,0,905.0,75.0,4.3,24.9,616.0,953.2,721.1
2018,9,15,15,15,888.5,72.5,4.3,24.9,569.5,913.38,695.82
2018,9,15,15,30,872.0,70.0,4.3,24.9,523.0,870.97,668.51
2018,9,15,15,45,847.0,67.5,4.4,24.1,471.5,819.03,636.42
2018,9,15,16,0,822.0,65.0,4.5,23.3,420.0,773.41,608.16
2018,9,15,16,15,767.0,63.5,4.55,22.65,361.5,696.65,555.18
2018,9,15,16,30,712.0,62.0,4.6,22.0,303.0,621.68,501.63
2018,9,15,16,45,661.0,56.5,4.6,21.4,250.0,546.93,445.65
2018,9,15,17,0,610.0,51.0,4.6,20.8,197.0,479.14,390.75
2018,9,15,17,15,512.0,45.0,4.5,20.0,146.5,382.98,310.42
2018,9,15,17,30,414.0,39.0,4.4,19.2,96.0,295.74,234.28
2018,9,15,17,45,285.0,27.5,4.25,18.4,59.0,197.23,137.11
2018,9,15,18,0,156.0,16.0,4.1,17.6,22.0,80.0,0.0
2018,9,15,18,15,78.0,8.0,3.95,17.1,11.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,5,45,91.0,8.0,1.95,11.95,10.5,0.0,0.0
2018,9,16,6,0,182.0,16.0,2.0,12.2,21.0,14.55,0.0
2018,9,16,6,15,350.0,25.0,2.1,12.9,61.5,20.53,9.5
2018,9,16,6,30,518.0,34.0,2.2,13.6,102.0,29.74,20.19
2018,9,16,6,45,601.0,40.0,2.35,14.3,153.5,33.91,24.41
2018,9,16,7,0,684.0,46.0,2.5,15.0,205.0,38.12,28.36
2018,9,16,7,15,733.5,50.0,2.55,15.9,259.5,40.44,30.42
2018,9,16,7,30,783.0,54.0,2.6,16.8,314.0,42.78,32.36
2018,9,16,7,45,815.5,57.5,2.7,17.7,368.0,85.17,44.73
2018,9,16,8,0,848.0,61.0,2.8,18.6,422.0,146.98,80.47
2018,9,16,8,15,870.5,63.5,2.75,19.3,473.0,209.87,129.61
2018,9,16,8,30,893.0,66.0,2.7,20.0,524.0,274.87,185.44
2018,9,16,8,45,910.0,67.5,2.65,20.75,571.0,339.19,241.98
2018,9,16,9,0,927.0,69.0,2.6,21.5,618.0,404.36,298.28
2018,9,16,9,15,938.5,71.0,2.5,22.15,659.5,468.24,351.86
2018,9,16,9,30,950.0,73.0,2.4,22.8,701.0,531.77,403.0
2018,9,16,9,45,958.0,74.5,2.3,23.45,736.0,592.31,449.75
2018,9,16,10,0,966.0,76.0,2.2,24.1,771.0,651.54,493.52
2018,9,16,10,15,972.0,77.0,2.1,24.7,799.0,707.43,533.18
2018,9,16,10,30,978.0,78.0,2.0,25.3,827.0,761.27,569.36
2018,9,16,10,45,981.5,78.5,1.9,25.85,847.0,810.46,599.45
2018,9,16,11,0,985.0,79.0,1.8,26.4,867.0,856.91,626.99
2018,9,16,11,15,987.5,79.0,1.8,26.85,879.5,899.05,652.46
2018,9,16,11,30,990.0,79.0,1.8,27.3,892.0,937.96,675.56
2018,9,16,11,45,991.0,79.0,1.8,27.7,896.0,972.11,695.57
2018,9,16,12,0,992.0,79.0,1.8,28.1,900.0,1002.6,713.18
2018,9,16,12,15,989.0,79.5,1.9,28.3,895.0,1026.06,728.28
2018,9,16,12,30,986.0,80.0,2.0,28.5,890.0,1045.45,741.0
2018,9,16,12,45,980.5,81.0,2.1,28.65,876.5,1058.82,750.28
2018,9,16,13,0,975.0,82.0,2.2,28.8,863.0,1067.99,757.14
2018,9,16,13,15,970.5,81.5,2.3,28.8,842.5,1072.23,761.57
2018,9,16,13,30,966.0,81.0,2.4,28.8,822.0,1072.27,763.57
2018,9,16,13,45,959.0,80.0,2.5,28.8,793.5,1065.05,761.18
2018,9,16,14,0,952.0,79.0,2.6,28.8,765.0,1053.73,756.37
2018,9,16,14,15,941.5,78.0,2.7,28.6,729.5,1034.96,747.51
2018,9,16,14,30,931.0,77.0,2.8,28.4,694.0,1012.43,736.26
2018,9,16,14,45,918.0,75.0,2.9,28.2,652.0,982.67,720.25
2018,9,16,15,0,905.0,73.0,3.0,28.0,610.0,949.63,701.92
2018,9,16,15,15,888.0,71.0,3.0,28.0,563.5,909.9,677.59
2018,9,16,15,30,871.0,69.0,3.0,28.0,517.0,867.63,651.3
2018,9,16,15,45,842.5,66.5,3.15,27.2,464.5,812.69,618.68
2018,9,16,16,0,814.0,64.0,3.3,26.4,412.0,764.33,589.57
2018,9,16,16,15,738.0,64.5,3.35,25.65,349.0,674.22,528.28
2018,9,16,16,30,662.0,65.0,3.4,24.9,286.0,591.37,470.01
2018,9,16,16,45,608.0,59.5,3.45,24.2,235.0,517.24,415.11
2018,9,16,17,0,554.0,54.0,3.5,23.5,184.0,446.45,358.9
2018,9,16,17,15,457.0,46.0,3.35,22.5,135.0,351.24,280.69
2018,9,16,17,30,360.0,38.0,3.2,21.5,86.0,265.19,206.79
2018,9,16,17,45,217.5,25.0,3.1,20.45,50.0,159.96,104.33
2018,9,16,18,0,75.0,12.0,3.0,19.4,14.0,42.23,0.0
2018,9,16,18,15,37.5,6.0,2.95,18.85,7.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.5,1.45,13.0,10.0,0.0,0.0
2018,9,17,6,0,174.0,15.0,1.6,13.3,20.0,13.64,0.0
2018,9,17,6,15,338.5,24.0,1.75,13.95,59.0,19.68,8.33
2018,9,17,6,30,503.0,33.0,1.9,14.6,98.0,28.83,19.26
2018,9,17,6,45,568.5,40.5,2.0,15.25,146.0,34.36,24.68
2018,9,17,7,0,634.0,48.0,2.1,15.9,194.0,39.77,29.7
2018,9,17,7,15,701.0,50.5,2.1,16.7,250.0,40.77,30.6
2018,9,17,7,30,768.0,53.0,2.1,17.5,306.0,41.96,31.55
2018,9,17,7,45,801.0,56.5,2.1,18.25,359.5,78.68,39.42
2018,9,17,8,0,834.0,60.0,2.1,19.0,413.0,145.05,79.28
2018,9,17,8,15,857.0,62.5,2.05,19.8,463.5,207.12,127.58
2018,9,17,8,30,880.0,65.0,2.0,20.6,514.0,271.38,182.38
2018,9,17,8,45,896.5,67.0,1.95,21.4,560.5,335.15,237.96
2018,9,17,9,0,913.0,69.0,1.9,22.2,607.0,399.75,293.15
2018,9,17,9,15,920.5,72.5,1.85,22.9,647.0,462.44,345.24
2018,9,17,9,30,928.0,76.0,1.8,23.6,687.0,524.39,394.56
2018,9,17,9,45,932.0,80.0,1.75,24.3,721.0,583.91,439.94
2018,9,17,10,0,936.0,84.0,1.7,25.0,755.0,641.79,482.16
2018,9,17,10,15,942.5,85.5,1.8,25.55,783.0,697.01,522.17
2018,9,17,10,30,949.0,87.0,1.9,26.1,811.0,750.33,559.59
2018,9,17,10,45,954.0,87.0,2.0,26.7,831.0,798.89,590.75
2018,9,17,11,0,959.0,87.0,2.1,27.3,851.0,844.89,619.84
2018,9,17,11,15,962.0,87.0,2.25,27.55,863.5,886.48,647.06
2018,9,17,11,30,965.0,87.0,2.4,27.8,876.0,924.96,672.16
2018,9,17,11,45,966.5,87.0,2.55,28.1,880.5,958.79,694.07
2018,9,17,12,0,968.0,87.0,2.7,28.4,885.0,989.08,713.71
2018,9,17,12,15,966.0,87.5,2.85,28.45,880.5,1012.93,730.0
2018,9,17,12,30,964.0,88.0,3.0,28.5,876.0,1032.84,743.91
2018,9,17,12,45,960.0,88.5,3.15,28.55,863.0,1046.79,754.17
2018,9,17,13,0,956.0,89.0,3.3,28.6,850.0,1056.64,761.99
2018,9,17,13,15,951.5,88.0,3.4,28.45,829.5,1060.18,766.13
2018,9,17,13,30,947.0,87.0,3.5,28.3,809.0,1059.57,767.83
2018,9,17,13,45,940.5,85.5,3.6,28.1,781.0,1052.27,765.53
2018,9,17,14,0,934.0,84.0,3.7,27.9,753.0,1040.94,760.77
2018,9,17,14,15,924.5,82.5,3.8,27.55,718.0,1022.71,752.04
2018,9,17,14,30,915.0,81.0,3.9,27.2,683.0,1000.75,740.89
2018,9,17,14,45,902.0,79.0,4.0,26.9,641.5,971.26,724.51
2018,9,17,15,0,889.0,77.0,4.1,26.6,600.0,938.56,705.82
2018,9,17,15,15,871.0,74.5,4.1,26.6,553.5,897.69,679.95
2018,9,17,15,30,853.0,72.0,4.1,26.6,507.0,854.39,652.14
2018,9,17,15,45,825.5,69.5,4.2,25.5,455.5,809.02,625.56
2018,9,17,16,0,798.0,67.0,4.3,24.4,404.0,753.99,591.04
2018,9,17,16,15,730.5,66.0,4.3,23.65,343.5,669.12,531.93
2018,9,17,16,30,663.0,65.0,4.3,22.9,283.0,591.1,475.83
2018,9,17,16,45,595.5,60.5,4.3,22.1,230.0,509.06,413.51
2018,9,17,17,0,528.0,56.0,4.3,21.3,177.0,431.57,350.9
2018,9,17,17,15,438.0,47.5,4.2,20.4,130.0,341.19,275.17
2018,9,17,17,30,348.0,39.0,4.1,19.5,83.0,259.14,203.12
2018,9,17,17,45,205.0,24.5,4.0,18.6,47.5,151.06,92.25
2018,9,17,18,0,62.0,10.0,3.9,17.7,12.0,34.86,0.0
2018,9,17,18,15,31.0,5.0,3.8,17.15,6.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,5,45,60.5,6.5,1.8,12.55,8.0,0.0,0.0
2018,9,18,6,0,121.0,13.0,1.9,12.8,16.0,11.82,0.0
2018,9,18,6,15,209.0,22.0,1.95,13.3,42.0,17.75,6.45
2018,9,18,6,30,297.0,31.0,2.0,13.8,68.0,24.28,15.35
2018,9,18,6,45,358.5,37.5,2.1,14.3,104.0,28.42,19.52
2018,9,18,7,0,420.0,44.0,2.2,14.8,140.0,32.46,23.34
2018,9,18,7,15,332.0,66.5,2.15,15.45,154.5,48.47,37.62
2018,9,18,7,30,244.0,89.0,2.1,16.1,169.0,67.73,54.51
2018,9,18,7,45,393.5,98.5,2.1,16.8,252.5,88.73,58.76
2018,9,18,8,0,543.0,108.0,2.1,17.5,336.0,142.6,90.1
2018,9,18,8,15,692.0,92.0,2.0,18.25,419.5,194.6,125.25
2018,9,18,8,30,841.0,76.0,1.9,19.0,503.0,267.76,182.07
2018,9,18,8,45,869.0,75.5,1.85,19.8,552.0,334.69,239.75
2018,9,18,9,0,897.0,75.0,1.8,20.6,601.0,399.75,295.11
2018,9,18,9,15,911.0,76.5,1.8,21.35,642.5,462.52,347.39
2018,9,18,9,30,925.0,78.0,1.8,22.1,684.0,525.25,397.59
2018,9,18,9,45,935.5,78.5,1.8,22.8,719.0,584.82,443.56
2018,9,18,10,0,946.0,79.0,1.8,23.5,754.0,643.36,486.94
2018,9,18,10,15,952.5,80.5,1.9,24.1,782.0,698.99,527.46
2018,9,18,10,30,959.0,82.0,2.0,24.7,810.0,752.67,565.11
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,801.19,596.57
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,847.07,625.91
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,888.67,652.51
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,927.04,676.85
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,960.59,698.09
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,990.52,716.99
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,1014.43,732.51
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,1034.38,745.62
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,1046.8,754.07
