Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,45,927.0,71.0,2.3,29.0,665.5,997.07,721.0
2018,10,8,14,0,918.0,70.0,2.3,29.0,636.0,982.22,712.88
2018,10,8,14,15,906.0,68.5,2.3,28.8,600.0,960.16,700.79
2018,10,8,14,30,894.0,67.0,2.3,28.6,564.0,934.62,686.5
2018,10,8,14,45,876.5,65.5,2.35,28.45,522.0,900.78,666.96
2018,10,8,15,0,859.0,64.0,2.4,28.3,480.0,864.18,645.36
2018,10,8,15,15,836.0,61.5,2.4,28.3,433.5,818.99,616.75
2018,10,8,15,30,813.0,59.0,2.4,28.3,387.0,772.02,586.36
2018,10,8,15,45,778.0,56.0,2.4,27.55,337.0,721.0,553.95
2018,10,8,16,0,743.0,53.0,2.4,26.8,287.0,661.54,514.09
2018,10,8,16,15,689.0,49.0,2.1,25.8,236.0,587.11,460.38
2018,10,8,16,30,635.0,45.0,1.8,24.8,185.0,514.92,405.83
2018,10,8,16,45,531.5,39.5,1.5,23.8,135.5,417.75,327.7
2018,10,8,17,0,428.0,34.0,1.2,22.8,86.0,324.84,248.5
2018,10,8,17,15,272.0,23.0,1.15,22.0,50.5,199.86,110.62
2018,10,8,17,30,116.0,12.0,1.1,21.2,15.0,66.43,0.0
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,7.28,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,13.28,1.31
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,23.92,14.62
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,35.17,25.0
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,44.34,33.31
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,56.65,44.14
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,93.17,67.61
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,123.57,92.68
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,165.14,117.57
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,231.62,164.48
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,298.86,214.36
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,388.15,282.3
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,449.42,331.88
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,511.22,380.15
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,569.23,423.33
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,625.87,463.63
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,678.7,499.95
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,729.65,533.63
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,776.66,562.28
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,821.13,588.77
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,860.27,613.7
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,896.27,636.62
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,926.55,655.96
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,953.28,673.17
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,974.24,687.33
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,991.32,699.26
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,1001.61,707.94
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,1007.89,714.27
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,1006.94,716.78
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,1002.0,716.89
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,977.17,703.97
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,959.04,695.44
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,926.94,679.17
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,891.85,660.52
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,839.83,629.44
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,791.94,600.43
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,715.23,548.53
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,639.5,496.11
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,628.66,492.77
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,612.15,484.02
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,526.89,420.92
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,445.77,357.18
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,356.08,283.37
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,273.52,210.9
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,167.71,78.77
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,55.23,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,7.28,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,14.09,0.68
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,29.17,19.18
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,42.51,31.77
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,51.37,40.02
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,59.92,47.77
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,89.19,66.75
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,114.72,88.45
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,147.18,113.68
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,183.66,142.47
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,258.19,194.87
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,368.6,279.23
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,433.53,332.75
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,500.7,386.86
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,558.08,431.83
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,613.07,473.42
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,670.07,515.56
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,726.99,556.36
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,773.63,586.76
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,817.75,614.95
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,856.72,639.57
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,892.55,661.9
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,922.35,680.13
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,948.57,696.0
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,968.44,708.35
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,984.42,718.33
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,993.49,724.04
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,998.56,727.41
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,997.61,728.85
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,992.72,727.94
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,980.46,721.79
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,964.5,713.37
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,939.46,699.43
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,911.17,683.32
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,884.52,668.76
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,845.83,645.6
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,797.68,614.14
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,747.93,580.9
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,685.54,539.67
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,623.29,496.66
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,548.2,441.01
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,471.71,380.64
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,373.12,298.92
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,282.69,218.43
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,163.04,57.51
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,42.8,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,9.1,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,16.91,0.25
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,31.95,21.4
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,45.29,34.07
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,50.94,39.51
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,57.91,45.85
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,89.21,53.76
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,140.84,84.35
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,195.65,127.85
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,253.64,177.45
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,303.73,223.96
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,346.03,262.6
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,411.14,315.19
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,485.85,374.12
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,535.45,413.19
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,583.56,449.85
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,612.51,470.7
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,634.45,485.69
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,647.44,493.88
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,658.74,500.34
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,747.77,564.54
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,832.49,621.51
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,883.19,653.83
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,924.12,679.75
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,944.57,691.73
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,961.39,701.6
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,972.41,708.55
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,979.61,713.27
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,978.82,712.63
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,974.19,709.78
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,962.77,702.63
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,947.69,693.34
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,933.58,685.38
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,906.4,668.96
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,870.76,646.47
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,832.51,622.15
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,783.95,591.54
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,733.88,559.25
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,671.66,515.76
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,614.61,474.69
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,518.68,406.43
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,428.03,337.34
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,313.24,245.79
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,208.95,157.16
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,119.36,19.66
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,27.13,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,10.46,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,18.18,0.0
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,28.66,18.42
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,37.66,27.27
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,42.68,32.07
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,47.64,36.56
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,85.29,48.94
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,137.22,82.23
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,191.48,123.59
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,255.34,176.1
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,313.99,226.5
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,374.56,277.56
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,433.35,325.5
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,493.4,372.44
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,550.0,415.27
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,606.81,456.5
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,658.53,493.64
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,708.53,528.46
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,753.55,557.57
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,796.17,584.34
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,834.17,609.49
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,869.19,632.66
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,898.9,651.73
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,925.17,668.65
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,944.7,682.48
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,960.46,694.05
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,969.56,701.35
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,974.77,706.32
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,973.59,707.32
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,968.58,706.01
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,955.71,700.08
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,939.23,691.83
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,915.99,679.14
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,899.04,670.66
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,862.7,648.96
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,823.85,625.25
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,776.1,593.7
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,726.87,560.45
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,665.47,519.05
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,604.18,476.02
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,533.42,422.92
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,460.92,365.2
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,357.37,280.05
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,263.16,195.47
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,145.38,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,34.12,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,9.55,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,17.66,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,24.35,14.47
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,30.93,21.12
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,37.86,27.48
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,41.95,31.16
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,81.19,41.67
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,138.66,76.68
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,197.48,122.71
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,259.47,175.19
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,323.28,230.19
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,385.75,283.3
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,446.01,333.81
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,506.37,382.76
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,564.41,428.38
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,621.55,471.84
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,673.75,510.9
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,724.11,547.66
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,771.29,579.57
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,815.93,609.47
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,855.27,635.96
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,891.48,660.31
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,922.23,680.7
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,949.4,698.78
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,969.9,712.64
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,986.51,724.11
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,996.69,731.98
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,1002.83,737.4
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,1003.15,738.71
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,999.48,737.58
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,987.74,731.74
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,972.19,723.51
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,949.02,709.94
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,922.45,694.1
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,887.69,672.82
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,850.27,649.46
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,811.14,623.86
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,761.54,590.22
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,700.43,548.73
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,639.28,505.57
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,562.58,448.0
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,488.36,389.3
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,376.57,296.7
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,271.08,200.26
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,149.77,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,38.27,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,3.64,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,6.79,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,14.81,6.68
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,22.01,13.67
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,32.18,22.95
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,42.36,32.12
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,53.04,39.53
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,63.51,48.15
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,111.36,81.29
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,181.96,133.64
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,268.85,196.04
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,388.92,285.75
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,449.59,335.47
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,510.25,383.96
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,567.95,428.25
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,624.53,470.14
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,677.14,507.19
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,727.85,541.64
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,774.08,570.21
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,817.72,596.38
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,857.37,619.54
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,893.93,640.39
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,925.06,657.57
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,952.65,672.41
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,972.56,683.01
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,988.57,691.35
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,999.33,697.69
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,1006.07,701.83
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,1005.79,704.38
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,1001.51,704.67
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,989.78,701.57
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,974.25,696.02
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,950.65,684.97
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,923.67,671.62
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,887.89,651.48
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,849.45,629.27
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,797.22,596.32
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,735.57,556.15
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,646.91,498.2
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,558.0,436.84
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,458.45,362.65
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,365.09,288.9
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,271.8,212.36
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,193.09,138.56
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,79.41,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.64,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,8.64,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,15.92,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,24.51,14.45
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,32.82,22.95
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,37.21,27.18
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,41.53,31.11
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,80.49,43.59
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,137.73,79.37
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,198.67,125.77
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,264.49,180.25
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,330.75,237.54
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,397.23,294.26
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,459.72,346.62
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,522.02,396.72
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,581.93,442.74
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,640.61,485.76
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,694.12,523.86
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,745.57,558.91
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,793.43,587.92
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,838.56,614.28
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,877.64,637.81
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,913.39,658.95
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,944.05,677.38
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,970.96,693.45
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,991.61,707.44
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,1008.24,719.1
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,1018.9,727.22
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,1025.44,732.96
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,1024.23,735.11
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,1018.9,734.79
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,1006.52,729.47
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,990.24,721.74
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,966.46,709.06
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,939.24,694.11
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,902.06,672.78
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,862.2,649.23
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,814.01,618.13
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,772.16,590.77
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,709.41,549.14
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,646.65,505.73
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,566.8,446.81
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,489.65,386.48
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,380.17,296.28
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,275.91,194.37
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,122.8,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,8.64,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,16.06,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,22.86,12.86
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,32.32,22.46
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,36.5,26.52
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,40.7,30.36
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,80.95,40.85
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,139.43,76.41
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,200.99,123.99
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,269.22,180.61
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,331.88,234.1
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,395.7,287.4
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,457.72,337.42
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,519.5,384.95
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,578.61,427.92
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,636.48,467.78
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,690.0,504.55
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,741.52,538.69
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,789.69,567.55
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,835.14,594.21
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,874.03,619.73
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,909.59,643.26
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,940.38,662.8
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,967.47,680.15
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,987.89,694.97
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,1004.28,707.47
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,1013.79,715.01
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,1019.14,720.21
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,1018.44,722.28
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,1013.66,721.98
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,1000.89,716.65
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,984.27,708.97
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,959.85,696.84
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,931.98,682.36
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,896.18,661.88
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,857.75,639.31
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,809.02,608.29
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,766.61,580.91
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,702.87,539.13
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,639.26,495.61
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,528.2,414.42
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,420.71,330.75
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,292.17,226.73
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,175.18,118.03
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,77.28,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,8.19,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,16.37,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,24.22,13.64
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,32.9,22.88
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,36.14,26.17
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,43.22,32.57
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,79.47,42.47
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,133.45,77.01
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,193.57,122.47
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,258.33,175.31
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,320.43,228.26
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,386.24,283.01
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,446.61,332.45
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,507.11,380.05
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,564.56,423.17
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,621.07,463.71
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,673.52,501.39
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,724.07,536.65
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,770.66,566.62
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,814.67,594.28
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,853.35,619.34
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,888.86,642.34
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,918.76,661.74
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,945.08,678.95
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,964.85,691.88
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,980.73,702.55
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,990.44,710.16
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,996.15,715.45
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,994.73,715.61
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,989.34,713.5
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,976.57,707.62
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,960.05,699.46
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,936.21,686.86
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,909.08,672.06
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,872.2,650.1
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,841.5,632.05
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,792.44,600.35
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,741.86,566.9
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,654.44,507.61
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,575.47,451.98
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,425.38,338.33
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,285.51,226.64
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,194.37,150.59
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,95.76,59.64
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,35.28,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,16.37,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,22.92,12.3
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,30.18,20.52
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,38.87,28.59
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,47.18,36.12
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,82.57,49.93
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,134.1,83.12
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,186.71,120.24
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,256.89,175.6
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,318.67,229.05
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,384.23,284.61
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,444.81,334.96
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,505.48,383.42
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,563.06,427.91
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,619.67,469.96
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,672.62,508.1
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,723.76,543.62
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,770.67,573.4
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,815.04,600.59
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,853.71,623.52
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,889.21,644.01
