Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,0,800.0,103.0,3.3,21.9,549.0,569.87,445.91
2018,10,28,10,15,860.0,88.5,3.35,22.45,587.0,633.15,494.31
2018,10,28,10,30,920.0,74.0,3.4,23.0,625.0,695.44,541.15
2018,10,28,10,45,922.0,76.0,3.45,23.55,641.0,739.41,571.81
2018,10,28,11,0,924.0,78.0,3.5,24.1,657.0,780.66,599.33
2018,10,28,11,15,899.0,87.5,3.6,24.5,657.5,806.25,616.22
2018,10,28,11,30,874.0,97.0,3.7,24.9,658.0,827.11,629.91
2018,10,28,11,45,876.5,96.0,3.75,25.3,659.5,854.91,648.24
2018,10,28,12,0,879.0,95.0,3.8,25.7,661.0,879.51,664.31
2018,10,28,12,15,833.0,109.0,3.85,25.9,641.0,883.38,666.72
2018,10,28,12,30,787.0,123.0,3.9,26.1,621.0,874.1,660.38
2018,10,28,12,45,725.5,139.5,3.95,26.35,590.5,854.94,647.28
2018,10,28,13,0,664.0,156.0,4.0,26.6,560.0,825.96,627.47
2018,10,28,13,15,725.5,129.5,4.0,26.55,556.0,858.28,651.09
2018,10,28,13,30,787.0,103.0,4.0,26.5,552.0,880.94,667.69
2018,10,28,13,45,766.5,101.5,4.05,26.5,520.5,859.01,653.68
2018,10,28,14,0,746.0,100.0,4.1,26.5,489.0,833.95,637.77
2018,10,28,14,15,777.0,85.5,4.05,26.3,466.0,837.17,641.86
2018,10,28,14,30,808.0,71.0,4.0,26.1,443.0,835.37,642.32
2018,10,28,14,45,802.0,67.0,4.0,25.85,408.0,810.23,626.63
2018,10,28,15,0,796.0,63.0,4.0,25.6,373.0,782.11,608.66
2018,10,28,15,15,763.0,60.0,4.0,25.6,328.0,730.28,572.4
2018,10,28,15,30,730.0,57.0,4.0,25.6,283.0,677.44,534.44
2018,10,28,15,45,660.5,54.5,3.8,24.75,233.5,596.85,475.28
2018,10,28,16,0,591.0,52.0,3.6,23.9,184.0,524.92,420.26
2018,10,28,16,15,424.5,47.5,3.2,23.0,130.0,382.57,306.26
2018,10,28,16,30,258.0,43.0,2.8,22.1,76.0,251.3,196.9
2018,10,28,16,45,215.5,30.0,2.35,21.2,49.5,198.67,133.75
2018,10,28,17,0,173.0,17.0,1.9,20.3,23.0,108.75,0.0
2018,10,28,17,15,86.5,8.5,1.9,19.8,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,6.37,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,17.41,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,28.76,18.23
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,41.66,30.81
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,54.21,42.37
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,78.05,55.62
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,109.0,78.15
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,135.88,100.69
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,160.7,122.43
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,191.49,148.8
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,222.03,174.54
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,278.57,219.95
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,340.41,269.65
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,374.04,296.8
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,407.47,323.24
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,459.26,364.44
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,524.74,415.49
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,599.27,474.13
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,685.99,540.88
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,742.06,583.33
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,795.02,621.48
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,771.1,603.67
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,727.78,570.53
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,709.84,557.26
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,687.56,540.5
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,803.32,630.93
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,905.35,705.36
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,853.28,668.4
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,791.46,624.87
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,857.49,675.16
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,910.82,715.3
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,840.45,665.55
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,774.6,618.97
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,776.51,621.97
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,778.89,624.84
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,726.18,586.36
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,672.49,546.29
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,586.48,479.36
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,510.13,417.84
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,418.32,341.0
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,332.53,265.06
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,213.67,140.46
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,73.32,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,9.1,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,16.44,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,26.04,15.88
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,30.37,21.07
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,34.79,25.39
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,68.81,34.46
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,126.2,68.62
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,184.91,115.13
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,249.32,171.25
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,311.27,227.27
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,374.82,284.18
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,435.01,337.25
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,495.14,388.58
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,552.88,436.36
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,609.49,481.66
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,662.34,522.87
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,713.23,561.44
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,759.08,594.01
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,802.28,623.39
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,839.72,648.56
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,873.91,671.3
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,902.01,689.94
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,926.42,706.07
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,945.17,718.92
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,959.97,729.21
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,968.69,735.36
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,973.39,738.94
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,972.09,738.92
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,966.84,736.4
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,953.39,728.82
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,936.24,718.78
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,911.27,702.95
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,883.08,684.82
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,845.15,659.56
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,804.85,632.3
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,748.8,592.62
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,684.21,545.4
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,583.4,469.01
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,493.93,398.7
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,366.15,294.96
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,248.5,195.35
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,160.9,98.08
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,51.11,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,5.46,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,14.08,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,22.83,12.87
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,31.12,21.49
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,39.09,28.89
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,69.91,41.31
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,114.14,70.08
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,162.72,107.47
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,216.3,151.91
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,270.92,197.5
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,332.67,249.05
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,399.15,303.74
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,469.9,360.62
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,529.47,408.11
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,589.99,454.91
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,641.59,494.25
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,691.46,531.31
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,736.7,562.77
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,779.45,591.16
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,813.25,614.04
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,843.44,634.47
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,869.32,651.99
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,891.54,667.12
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,917.31,684.96
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,939.68,700.57
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,948.71,706.91
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,953.82,710.9
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,932.42,697.0
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,916.5,687.09
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,868.46,655.59
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,822.88,625.67
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,794.22,607.5
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,762.87,587.13
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,725.65,562.54
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,686.54,536.11
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,618.86,487.51
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,552.03,438.21
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,413.27,331.35
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,277.52,222.49
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,221.16,175.85
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,168.02,129.31
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,109.52,59.34
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,37.26,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.82,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,9.1,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,15.84,6.89
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,26.95,17.62
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,36.18,26.03
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,47.19,32.95
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,60.07,43.13
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,114.27,81.0
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,191.88,139.05
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,228.97,171.16
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,266.65,203.3
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,286.17,220.87
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,300.12,232.9
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,334.07,259.5
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,368.53,285.87
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,448.6,347.62
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,548.96,423.02
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,594.23,456.2
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,645.57,493.4
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,731.07,555.91
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,816.12,613.27
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,838.95,627.48
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,865.27,644.53
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,895.91,664.41
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,923.51,682.16
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,931.1,686.97
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,934.86,689.55
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,911.1,674.19
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,892.97,662.88
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,844.28,630.57
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,788.67,593.42
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,765.94,579.14
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,740.35,562.54
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,704.2,538.19
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,666.2,512.2
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,606.91,470.47
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,547.83,427.74
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,524.45,409.88
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,497.6,386.81
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,409.78,317.93
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,327.78,247.91
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,205.59,101.05
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,72.57,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,15.46,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,22.23,11.5
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,27.57,18.04
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,35.87,25.67
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,67.91,38.28
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,111.99,68.29
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,162.17,102.94
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,229.26,155.04
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,289.38,205.8
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,356.44,262.14
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,415.12,311.97
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,474.13,360.51
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,529.84,404.81
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,584.72,446.93
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,634.92,484.81
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,683.01,520.11
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,723.98,548.9
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,761.79,573.84
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,801.02,599.79
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,837.66,623.79
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,869.07,644.48
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,897.35,663.1
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,904.41,667.97
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,907.08,670.24
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,825.81,615.82
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,715.14,539.19
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,721.28,545.83
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,724.75,549.68
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,790.8,597.4
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,836.63,630.46
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,763.7,581.26
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,684.47,527.22
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,687.33,531.69
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,684.35,531.33
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,666.84,519.39
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,640.97,500.71
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,523.49,412.95
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,407.31,322.11
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,284.72,224.04
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,163.97,123.76
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,110.25,44.34
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,45.77,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,15.92,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,24.16,12.59
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,33.17,22.9
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,42.71,31.74
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,67.74,42.05
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,108.78,67.69
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,154.54,102.45
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,205.47,144.2
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,263.3,191.34
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,327.63,244.1
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,386.68,293.31
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,449.54,344.35
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,519.4,399.38
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,593.01,456.03
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,643.78,494.46
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,692.63,530.49
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,737.78,562.08
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,780.31,590.38
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,818.12,615.67
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,852.76,638.72
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,876.75,654.34
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,896.79,667.4
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,899.61,669.22
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,897.79,668.17
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,903.36,672.71
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,914.28,680.98
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,924.97,688.89
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,940.63,700.3
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,898.91,673.19
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,863.37,650.49
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,822.62,623.77
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,779.5,595.12
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,663.32,513.67
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,538.33,422.61
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,431.94,341.37
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,316.04,250.39
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,267.86,212.78
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,220.83,174.58
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,172.36,134.26
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,125.94,93.27
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,74.72,21.04
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,17.5,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,15.46,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,23.33,11.27
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,30.25,20.27
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,38.94,28.39
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,67.06,38.95
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,110.2,65.89
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,154.37,101.45
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,197.78,138.91
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,249.0,180.24
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,310.06,229.35
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,354.55,266.6
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,393.17,298.23
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,435.51,331.42
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,477.07,362.96
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,510.19,387.99
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,540.23,410.14
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,622.0,470.18
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,704.73,529.51
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,721.76,541.25
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,734.05,549.98
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,813.34,604.4
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,890.21,655.84
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,920.83,676.68
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,948.27,695.92
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,955.08,701.75
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,957.92,705.27
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,944.06,698.22
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,926.37,688.77
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,896.1,670.68
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,853.66,644.11
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,835.62,634.16
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,814.37,621.72
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,802.07,615.77
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,786.17,606.96
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,719.73,560.11
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,653.24,511.98
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,573.11,453.1
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,491.15,390.0
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,372.44,294.21
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,263.04,199.13
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,151.52,30.64
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,36.89,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,11.82,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,17.7,6.7
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,24.54,15.49
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,31.32,21.94
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,59.47,34.66
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,90.7,57.22
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,126.22,88.2
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,154.62,114.7
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,210.68,158.22
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,278.87,212.65
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,360.88,277.67
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,457.98,354.9
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,513.45,400.27
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,568.11,443.73
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,618.25,482.69
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,666.72,519.31
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,711.01,551.26
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,752.95,579.69
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,789.08,604.12
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,822.21,626.33
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,850.72,645.37
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,875.84,662.08
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,894.23,674.25
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,908.93,684.03
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,917.19,689.82
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,921.65,693.23
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,919.42,692.4
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,913.46,689.22
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,900.29,681.24
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,883.63,671.0
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,857.62,654.69
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,828.66,636.23
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,791.03,611.26
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,759.49,590.21
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,680.53,533.82
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,608.41,480.89
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,502.41,400.33
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,401.57,319.94
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,286.88,226.76
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,187.58,140.09
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,111.52,4.34
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,29.44,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,13.64,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,21.78,8.62
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,26.66,17.23
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,34.49,24.68
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,61.73,33.74
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,107.78,62.73
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,161.22,101.37
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,225.15,152.5
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,288.64,205.8
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,357.74,263.67
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,417.28,314.04
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,477.16,362.95
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,533.55,407.84
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,589.06,450.5
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,640.77,488.99
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,690.73,525.03
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,736.28,556.95
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,779.31,585.16
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,816.77,609.39
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,851.12,631.43
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,879.96,650.24
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,905.28,666.8
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,924.1,679.22
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,939.1,689.32
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,946.31,694.86
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,949.57,698.04
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,947.12,697.87
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,940.84,695.38
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,924.8,686.83
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,905.18,675.95
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,878.88,660.39
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,858.27,648.6
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,817.75,622.66
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,775.03,594.69
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,720.91,557.25
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,665.87,517.84
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,583.86,456.93
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,511.46,400.0
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,370.0,289.29
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,241.88,179.1
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,130.4,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,20.58,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,13.19,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,21.01,6.86
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,32.71,22.08
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,42.67,31.52
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,61.18,38.24
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,104.06,62.92
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,148.03,96.97
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,195.6,136.78
2018,11,7,8,45,661.5,79.5,0.9,20.7,328.0,263.05,188.38
2018,11,7,9,0,840.0,61.0,1.0,21.4,399.0,348.68,255.85
2018,11,7,9,15,865.5,61.5,1.25,22.2,437.5,408.23,306.42
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,468.85,356.58
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,525.56,402.38
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,581.4,446.08
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,632.67,485.38
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,682.22,522.41
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,726.48,554.06
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,768.21,581.92
