Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,804.91,606.6
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,838.51,629.1
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,867.2,647.91
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,892.4,664.42
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,910.63,676.87
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,925.08,686.98
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,933.03,693.45
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,937.09,697.53
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,934.84,696.99
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,928.78,694.1
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,914.72,686.31
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,897.12,676.21
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,870.35,660.02
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,840.54,641.6
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,802.72,616.95
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,770.87,596.04
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,716.54,557.88
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,661.41,517.86
2018,11,7,15,45,634.5,49.0,2.4,24.75,199.0,558.2,440.62
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,466.91,369.18
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,325.69,256.1
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,198.63,145.5
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,110.4,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,23.32,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,11,8,6,45,57.0,13.0,1.25,9.8,16.5,11.82,0.0
2018,11,8,7,0,100.0,24.0,1.2,10.0,31.0,19.48,4.84
2018,11,8,7,15,258.5,38.5,1.4,11.05,75.0,29.98,20.14
2018,11,8,7,30,417.0,53.0,1.6,12.1,119.0,43.14,32.55
2018,11,8,7,45,473.5,61.5,1.8,13.1,159.5,65.87,40.31
2018,11,8,8,0,530.0,70.0,2.0,14.1,200.0,111.3,66.99
2018,11,8,8,15,613.0,75.5,2.2,14.9,254.0,165.08,106.73
2018,11,8,8,30,696.0,81.0,2.4,15.7,308.0,228.57,158.66
2018,11,8,8,45,747.0,82.5,2.55,16.5,355.0,288.71,210.92
2018,11,8,9,0,798.0,84.0,2.7,17.3,402.0,355.02,268.28
2018,11,8,9,15,832.5,84.5,2.8,18.0,443.0,416.7,321.48
2018,11,8,9,30,867.0,85.0,2.9,18.7,484.0,480.58,375.0
2018,11,8,9,45,897.5,82.5,2.95,19.4,519.5,541.17,424.4
2018,11,8,10,0,928.0,80.0,3.0,20.1,555.0,600.53,471.38
2018,11,8,10,15,937.0,81.0,3.0,20.55,580.0,652.59,511.69
2018,11,8,10,30,946.0,82.0,3.0,21.0,605.0,702.88,549.48
2018,11,8,10,45,951.0,83.5,3.05,21.45,622.5,748.95,583.38
2018,11,8,11,0,956.0,85.0,3.1,21.9,640.0,792.47,612.86
2018,11,8,11,15,958.0,85.5,3.15,22.25,649.0,829.84,637.94
2018,11,8,11,30,960.0,86.0,3.2,22.6,658.0,864.05,660.72
2018,11,8,11,45,959.0,87.0,3.2,22.9,659.0,893.08,679.65
2018,11,8,12,0,958.0,88.0,3.2,23.2,660.0,918.53,696.14
2018,11,8,12,15,956.5,87.0,3.25,23.3,653.0,937.53,709.19
2018,11,8,12,30,955.0,86.0,3.3,23.4,646.0,952.73,719.83
2018,11,8,12,45,950.0,85.0,3.3,23.55,630.5,960.94,725.42
2018,11,8,13,0,945.0,84.0,3.3,23.7,615.0,965.21,728.55
2018,11,8,13,15,935.5,83.5,3.3,23.7,592.0,962.11,727.32
2018,11,8,13,30,926.0,83.0,3.3,23.7,569.0,955.16,723.68
2018,11,8,13,45,910.5,81.0,3.3,23.65,537.5,946.16,718.95
2018,11,8,14,0,895.0,79.0,3.3,23.6,506.0,924.46,705.6
2018,11,8,14,15,873.0,77.0,3.3,23.4,468.0,893.57,686.32
2018,11,8,14,30,851.0,75.0,3.3,23.2,430.0,859.64,664.73
2018,11,8,14,45,821.0,72.5,3.25,23.0,387.5,815.53,635.23
2018,11,8,15,0,791.0,70.0,3.2,22.8,345.0,769.3,603.59
2018,11,8,15,15,751.0,66.0,3.2,22.8,299.0,711.47,562.29
2018,11,8,15,30,711.0,62.0,3.2,22.8,253.0,659.67,524.01
2018,11,8,15,45,598.5,59.0,2.5,21.35,199.0,549.7,440.21
2018,11,8,16,0,486.0,56.0,1.8,19.9,145.0,444.52,356.27
2018,11,8,16,15,335.0,45.0,1.65,18.8,98.0,311.93,247.87
2018,11,8,16,30,184.0,34.0,1.5,17.7,51.0,194.26,141.89
2018,11,8,16,45,103.5,19.5,1.4,16.55,28.0,103.36,0.0
2018,11,8,17,0,23.0,5.0,1.3,15.4,5.0,16.61,0.0
2018,11,8,17,15,11.5,2.5,1.3,15.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,2.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,9,6,30,4.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,6,45,86.5,12.0,1.25,9.8,17.5,10.91,0.0
2018,11,9,7,0,169.0,24.0,1.2,10.1,35.0,18.95,2.83
2018,11,9,7,15,347.0,35.0,1.3,11.3,81.0,28.69,18.86
2018,11,9,7,30,525.0,46.0,1.4,12.5,127.0,37.13,27.16
2018,11,9,7,45,536.5,55.5,1.45,13.7,162.0,62.07,35.96
2018,11,9,8,0,548.0,65.0,1.5,14.9,197.0,107.91,63.25
2018,11,9,8,15,571.0,75.5,1.45,15.65,237.0,157.72,101.97
2018,11,9,8,30,594.0,86.0,1.4,16.4,277.0,210.06,146.48
2018,11,9,8,45,714.0,80.5,1.35,17.2,340.5,276.61,200.48
2018,11,9,9,0,834.0,75.0,1.3,18.0,404.0,357.12,266.15
2018,11,9,9,15,852.5,78.5,1.15,18.9,442.0,417.24,316.5
2018,11,9,9,30,871.0,82.0,1.0,19.8,480.0,477.85,365.02
2018,11,9,9,45,883.0,85.0,0.85,20.7,511.5,534.9,408.48
2018,11,9,10,0,895.0,88.0,0.7,21.6,543.0,591.16,448.95
2018,11,9,10,15,906.0,89.5,0.85,22.25,568.5,644.16,488.74
2018,11,9,10,30,917.0,91.0,1.0,22.9,594.0,695.68,526.42
2018,11,9,10,45,924.5,92.0,1.15,23.5,612.0,742.52,560.07
2018,11,9,11,0,932.0,93.0,1.3,24.1,630.0,781.97,586.9
2018,11,9,11,15,936.0,93.0,1.45,24.4,639.5,819.56,612.41
2018,11,9,11,30,940.0,93.0,1.6,24.7,649.0,854.17,635.88
2018,11,9,11,45,941.5,93.0,1.75,25.0,650.5,883.62,655.89
2018,11,9,12,0,943.0,93.0,1.9,25.3,652.0,909.66,673.73
2018,11,9,12,15,939.0,93.0,1.95,25.4,644.5,927.45,685.67
2018,11,9,12,30,935.0,93.0,2.0,25.5,637.0,941.44,695.33
2018,11,9,12,45,927.0,92.5,2.0,25.55,621.0,956.1,705.2
2018,11,9,13,0,919.0,92.0,2.0,25.6,605.0,958.44,707.14
2018,11,9,13,15,908.5,91.0,2.0,25.55,581.5,953.97,705.2
2018,11,9,13,30,898.0,90.0,2.0,25.5,558.0,945.62,700.93
2018,11,9,13,45,883.5,88.0,2.0,25.4,527.5,928.67,691.25
2018,11,9,14,0,869.0,86.0,2.0,25.3,497.0,908.13,679.31
2018,11,9,14,15,847.5,84.0,2.0,25.05,460.0,878.01,661.27
2018,11,9,14,30,826.0,82.0,2.0,24.8,423.0,844.87,641.0
2018,11,9,14,45,795.0,78.5,1.95,24.55,380.5,799.13,611.18
2018,11,9,15,0,764.0,75.0,1.9,24.3,338.0,751.34,579.3
2018,11,9,15,15,721.5,70.5,1.9,24.3,292.0,698.6,542.71
2018,11,9,15,30,679.0,66.0,1.9,24.3,246.0,639.12,499.79
2018,11,9,15,45,611.5,59.5,1.45,22.4,198.5,558.87,440.39
2018,11,9,16,0,544.0,53.0,1.0,20.5,151.0,480.94,379.41
2018,11,9,16,15,400.5,44.0,1.0,19.6,104.5,353.33,276.96
2018,11,9,16,30,257.0,35.0,1.0,18.7,58.0,241.32,172.77
2018,11,9,16,45,141.0,20.0,1.05,17.8,31.5,98.19,0.0
2018,11,9,17,0,25.0,5.0,1.1,16.9,5.0,4.55,0.0
2018,11,9,17,15,12.5,2.5,1.1,16.65,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,45,44.5,11.0,0.65,11.75,13.5,10.01,0.0
2018,11,10,7,0,89.0,22.0,0.6,11.8,27.0,17.89,0.22
2018,11,10,7,15,178.0,37.0,0.6,12.35,59.5,28.75,18.69
2018,11,10,7,30,267.0,52.0,0.6,12.9,92.0,39.89,29.52
2018,11,10,7,45,342.5,63.5,0.55,13.45,133.0,60.35,38.83
2018,11,10,8,0,418.0,75.0,0.5,14.0,174.0,101.86,63.74
2018,11,10,8,15,433.0,86.0,0.5,14.65,207.0,142.74,95.64
2018,11,10,8,30,448.0,97.0,0.5,15.3,240.0,185.24,131.7
2018,11,10,8,45,491.0,105.5,0.45,15.9,281.0,234.68,173.17
2018,11,10,9,0,534.0,114.0,0.4,16.5,322.0,288.62,218.03
2018,11,10,9,15,591.0,117.0,0.55,17.45,367.5,350.42,268.44
2018,11,10,9,30,648.0,120.0,0.7,18.4,413.0,414.4,319.59
2018,11,10,9,45,700.0,120.5,0.85,19.3,456.5,478.21,369.59
2018,11,10,10,0,752.0,121.0,1.0,20.2,500.0,545.63,420.99
2018,11,10,10,15,770.0,124.0,1.05,20.6,528.0,598.52,460.59
2018,11,10,10,30,788.0,127.0,1.1,21.0,556.0,650.97,498.92
2018,11,10,10,45,795.5,129.0,1.15,21.45,573.5,694.5,529.93
2018,11,10,11,0,803.0,131.0,1.2,21.9,591.0,736.13,559.0
2018,11,10,11,15,808.0,131.5,1.25,22.15,600.5,772.14,583.89
2018,11,10,11,30,813.0,132.0,1.3,22.4,610.0,805.63,606.03
2018,11,10,11,45,814.0,132.0,1.3,22.65,611.0,832.61,623.12
2018,11,10,12,0,815.0,132.0,1.3,22.9,612.0,856.53,638.21
2018,11,10,12,15,796.5,136.5,1.4,22.95,601.5,865.67,645.36
2018,11,10,12,30,778.0,141.0,1.5,23.0,591.0,870.89,650.21
2018,11,10,12,45,751.5,145.5,1.55,23.1,571.5,865.19,647.18
2018,11,10,13,0,725.0,150.0,1.6,23.2,552.0,855.6,641.79
2018,11,10,13,15,711.5,147.5,1.7,23.1,529.0,846.37,637.81
2018,11,10,13,30,698.0,145.0,1.8,23.0,506.0,833.85,631.59
2018,11,10,13,45,678.5,141.0,1.85,22.9,476.0,811.11,617.89
2018,11,10,14,0,659.0,137.0,1.9,22.8,446.0,785.43,602.13
2018,11,10,14,15,632.5,132.0,1.9,22.45,410.5,749.78,579.35
2018,11,10,14,30,606.0,127.0,1.9,22.1,375.0,711.83,554.61
2018,11,10,14,45,571.0,119.5,1.9,21.75,335.0,658.31,518.03
2018,11,10,15,0,536.0,112.0,1.9,21.4,295.0,608.93,483.6
2018,11,10,15,15,492.0,101.5,1.9,21.4,252.0,548.23,438.63
2018,11,10,15,30,448.0,91.0,1.9,21.4,209.0,488.29,392.46
2018,11,10,15,45,382.0,77.0,1.4,19.45,164.0,408.92,330.26
2018,11,10,16,0,316.0,63.0,0.9,17.5,119.0,333.1,268.38
2018,11,10,16,15,231.0,47.0,0.95,16.7,81.5,246.37,195.61
2018,11,10,16,30,146.0,31.0,1.0,15.9,44.0,166.17,117.37
2018,11,10,16,45,80.5,17.5,1.05,15.1,24.0,61.5,0.0
2018,11,10,17,0,15.0,4.0,1.1,14.3,4.0,3.64,0.0
2018,11,10,17,15,7.5,2.0,1.05,14.0,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,45,34.5,10.5,1.25,9.5,12.5,9.55,0.0
2018,11,11,7,0,69.0,21.0,1.2,9.6,25.0,17.08,0.0
2018,11,11,7,15,174.0,37.0,1.15,10.4,59.5,28.8,18.68
2018,11,11,7,30,279.0,53.0,1.1,11.2,94.0,40.77,30.42
2018,11,11,7,45,342.5,64.5,1.05,12.0,132.5,60.67,39.54
2018,11,11,8,0,406.0,76.0,1.0,12.8,171.0,101.01,63.95
2018,11,11,8,15,426.0,87.0,1.15,13.65,204.5,141.92,95.87
2018,11,11,8,30,446.0,98.0,1.3,14.5,238.0,185.05,132.57
2018,11,11,8,45,513.0,104.5,1.45,15.4,286.5,239.05,177.61
2018,11,11,9,0,580.0,111.0,1.6,16.3,335.0,303.27,231.25
2018,11,11,9,15,651.0,113.5,1.6,17.05,387.5,369.36,285.71
2018,11,11,9,30,722.0,116.0,1.6,17.8,440.0,442.1,344.24
2018,11,11,9,45,743.0,120.5,1.65,18.55,473.5,498.17,389.08
2018,11,11,10,0,764.0,125.0,1.7,19.3,507.0,554.73,432.92
2018,11,11,10,15,778.5,126.5,1.65,19.8,532.0,604.59,470.41
2018,11,11,10,30,793.0,128.0,1.6,20.3,557.0,653.62,506.1
2018,11,11,10,45,803.0,129.5,1.55,20.8,575.0,698.49,537.7
2018,11,11,11,0,813.0,131.0,1.5,21.3,593.0,741.63,567.19
2018,11,11,11,15,817.5,131.5,1.5,21.65,602.5,777.59,591.54
2018,11,11,11,30,822.0,132.0,1.5,22.0,612.0,810.95,612.96
2018,11,11,11,45,823.5,131.5,1.45,22.35,613.0,838.02,629.41
2018,11,11,12,0,825.0,131.0,1.4,22.7,614.0,862.0,643.75
2018,11,11,12,15,826.5,129.0,1.4,22.85,608.5,881.05,655.96
2018,11,11,12,30,828.0,127.0,1.4,23.0,603.0,896.77,666.1
2018,11,11,12,45,803.5,127.5,1.35,23.2,580.0,888.98,660.08
2018,11,11,13,0,779.0,128.0,1.3,23.4,557.0,877.29,651.91
2018,11,11,13,15,771.0,125.5,1.2,23.4,536.0,873.22,648.76
2018,11,11,13,30,763.0,123.0,1.1,23.4,515.0,865.75,643.35
2018,11,11,13,45,750.5,118.0,1.0,23.4,486.0,847.94,631.21
2018,11,11,14,0,738.0,113.0,0.9,23.4,457.0,826.96,617.11
2018,11,11,14,15,723.0,106.0,0.85,23.2,422.0,798.37,599.16
2018,11,11,14,30,708.0,99.0,0.8,23.0,387.0,767.04,579.25
2018,11,11,14,45,682.0,94.5,0.75,22.75,349.0,726.98,553.14
2018,11,11,15,0,656.0,90.0,0.7,22.5,311.0,685.08,525.21
2018,11,11,15,15,616.5,83.5,0.7,22.5,269.0,628.58,486.17
2018,11,11,15,30,577.0,77.0,0.7,22.5,227.0,571.63,445.39
2018,11,11,15,45,510.0,67.5,0.55,21.1,181.0,491.4,386.13
2018,11,11,16,0,443.0,58.0,0.4,19.7,135.0,413.64,325.25
2018,11,11,16,15,345.5,45.5,0.4,19.15,94.5,316.76,246.13
2018,11,11,16,30,248.0,33.0,0.4,18.6,54.0,230.94,157.88
2018,11,11,16,45,136.5,18.5,0.4,18.0,29.0,93.95,0.0
2018,11,11,17,0,25.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,11,17,15,12.5,2.0,0.45,17.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,6,45,36.5,10.0,1.6,8.7,12.0,9.1,0.0
2018,11,12,7,0,73.0,20.0,1.6,9.0,24.0,16.3,0.0
2018,11,12,7,15,183.5,36.0,1.75,10.2,59.0,28.07,17.83
2018,11,12,7,30,294.0,52.0,1.9,11.4,94.0,40.1,29.71
2018,11,12,7,45,379.0,62.0,2.0,12.6,136.5,59.28,37.79
2018,11,12,8,0,464.0,72.0,2.1,13.8,179.0,104.53,64.45
2018,11,12,8,15,460.5,84.0,2.2,14.7,208.5,143.98,95.83
2018,11,12,8,30,457.0,96.0,2.3,15.6,238.0,184.96,131.81
2018,11,12,8,45,547.0,99.5,2.4,16.45,292.5,245.66,181.76
2018,11,12,9,0,637.0,103.0,2.5,17.3,347.0,313.63,238.27
2018,11,12,9,15,704.0,102.5,2.6,18.25,396.0,378.19,292.2
2018,11,12,9,30,771.0,102.0,2.7,19.2,445.0,448.69,349.81
2018,11,12,9,45,796.0,102.5,2.75,20.2,478.0,504.93,395.18
2018,11,12,10,0,821.0,103.0,2.8,21.2,511.0,561.15,439.09
2018,11,12,10,15,835.0,104.5,2.8,21.9,536.5,612.49,478.29
2018,11,12,10,30,849.0,106.0,2.8,22.6,562.0,662.81,515.53
2018,11,12,10,45,859.0,106.0,2.75,23.35,579.5,707.57,547.36
2018,11,12,11,0,869.0,106.0,2.7,24.1,597.0,750.38,576.81
2018,11,12,11,15,874.0,107.0,2.55,24.4,607.0,788.36,601.17
2018,11,12,11,30,879.0,108.0,2.4,24.7,617.0,823.65,623.27
2018,11,12,11,45,881.5,107.0,2.2,25.05,618.5,851.82,639.63
2018,11,12,12,0,884.0,106.0,2.0,25.4,620.0,876.78,653.5
2018,11,12,12,15,883.5,105.0,1.85,25.45,614.0,895.82,664.46
2018,11,12,12,30,883.0,104.0,1.7,25.5,608.0,911.32,673.0
2018,11,12,12,45,880.5,101.5,1.55,25.6,593.5,919.67,676.69
2018,11,12,13,0,878.0,99.0,1.4,25.7,579.0,924.3,677.98
2018,11,12,13,15,869.0,97.0,1.3,25.65,556.5,919.94,674.63
2018,11,12,13,30,860.0,95.0,1.2,25.6,534.0,911.85,669.04
2018,11,12,13,45,846.0,92.5,1.05,25.5,504.5,895.05,657.25
2018,11,12,14,0,832.0,90.0,0.9,25.4,475.0,874.8,643.28
2018,11,12,14,15,811.5,87.0,0.85,25.15,439.0,844.96,625.05
2018,11,12,14,30,791.0,84.0,0.8,24.9,403.0,812.2,604.79
2018,11,12,14,45,762.0,80.0,0.75,24.65,362.0,774.81,581.07
2018,11,12,15,0,733.0,76.0,0.7,24.4,321.0,729.68,551.53
2018,11,12,15,15,690.0,70.5,0.7,24.4,276.0,670.04,511.16
2018,11,12,15,30,647.0,65.0,0.7,24.4,231.0,610.18,469.09
2018,11,12,15,45,560.5,59.0,0.65,22.6,182.5,518.19,404.02
2018,11,12,16,0,474.0,53.0,0.6,20.8,134.0,429.73,337.05
2018,11,12,16,15,314.5,41.5,0.7,20.0,88.5,292.86,227.64
2018,11,12,16,30,155.0,30.0,0.8,19.2,43.0,167.84,111.32
2018,11,12,16,45,87.5,17.0,0.85,18.4,23.5,64.8,0.0
2018,11,12,17,0,20.0,4.0,0.9,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.95,17.2,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.25,8.0,6.82,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.4,16.0,13.24,0.0
2018,11,13,7,15,11.0,31.0,1.15,11.8,32.0,26.38,16.04
2018,11,13,7,30,6.0,47.0,1.1,12.2,48.0,39.88,29.37
2018,11,13,7,45,22.0,65.5,1.05,12.65,70.5,55.05,40.89
2018,11,13,8,0,38.0,84.0,1.0,13.1,93.0,74.52,56.57
2018,11,13,8,15,31.0,90.0,1.15,13.8,98.0,82.79,63.77
2018,11,13,8,30,24.0,96.0,1.3,14.5,103.0,89.7,69.89
2018,11,13,8,45,41.0,124.0,1.45,15.2,138.5,121.23,95.68
2018,11,13,9,0,58.0,152.0,1.6,15.9,174.0,155.56,123.6
2018,11,13,9,15,95.0,169.5,1.65,16.5,209.5,190.62,151.67
2018,11,13,9,30,132.0,187.0,1.7,17.1,245.0,234.72,187.03
2018,11,13,9,45,211.5,194.0,1.75,17.75,294.5,289.8,230.86
2018,11,13,10,0,291.0,201.0,1.8,18.4,344.0,359.54,285.77
2018,11,13,10,15,198.0,214.5,2.05,19.25,314.0,327.68,260.17
2018,11,13,10,30,105.0,228.0,2.3,20.1,284.0,285.33,225.72
2018,11,13,10,45,182.0,237.0,2.5,21.0,337.5,362.34,286.4
2018,11,13,11,0,259.0,246.0,2.7,21.9,391.0,447.56,351.68
2018,11,13,11,15,288.5,237.5,2.6,22.25,401.5,473.34,370.96
2018,11,13,11,30,318.0,229.0,2.5,22.6,412.0,499.74,390.84
2018,11,13,11,45,187.0,228.5,2.45,22.95,336.0,392.04,306.98
2018,11,13,12,0,56.0,228.0,2.4,23.3,260.0,275.65,214.58
2018,11,13,12,15,233.5,218.0,2.25,23.15,350.5,448.73,351.84
2018,11,13,12,30,411.0,208.0,2.1,23.0,441.0,614.97,476.93
2018,11,13,12,45,478.0,188.5,1.95,22.85,453.0,660.76,510.23
2018,11,13,13,0,545.0,169.0,1.8,22.7,465.0,705.1,542.91
2018,11,13,13,15,375.0,189.0,1.7,22.4,389.0,563.58,438.64
2018,11,13,13,30,205.0,209.0,1.6,22.1,313.0,422.07,331.46
2018,11,13,13,45,157.5,202.5,1.45,21.8,280.0,374.55,295.57
2018,11,13,14,0,110.0,196.0,1.3,21.5,247.0,327.15,258.62
2018,11,13,14,15,98.0,173.0,1.1,21.15,215.5,273.43,217.65
2018,11,13,14,30,86.0,150.0,0.9,20.8,184.0,235.91,188.61
2018,11,13,14,45,165.5,138.0,0.7,20.45,195.5,305.07,245.57
2018,11,13,15,0,245.0,126.0,0.5,20.1,207.0,370.55,297.14
2018,11,13,15,15,191.5,112.0,0.5,20.1,170.0,306.96,246.48
2018,11,13,15,30,138.0,98.0,0.5,20.1,133.0,231.64,186.4
2018,11,13,15,45,103.5,80.0,0.45,19.2,103.5,181.96,146.02
2018,11,13,16,0,69.0,62.0,0.4,18.3,74.0,134.05,105.83
2018,11,13,16,15,47.5,45.0,0.4,18.05,52.0,98.34,74.6
2018,11,13,16,30,26.0,28.0,0.4,17.8,30.0,51.42,29.75
2018,11,13,16,45,21.0,15.5,0.4,17.55,16.5,25.92,0.0
2018,11,13,17,0,16.0,3.0,0.4,17.3,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,0.45,17.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.1,9.5,7.28,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.2,19.0,13.18,0.0
2018,11,14,7,15,140.5,32.0,0.8,12.95,48.5,24.93,14.48
2018,11,14,7,30,223.0,48.0,0.8,13.7,78.0,36.94,26.57
2018,11,14,7,45,360.5,55.5,0.8,14.45,126.0,52.56,32.73
2018,11,14,8,0,498.0,63.0,0.8,15.2,174.0,98.1,57.49
2018,11,14,8,15,521.0,73.5,0.95,15.95,211.5,144.45,92.79
2018,11,14,8,30,544.0,84.0,1.1,16.7,249.0,193.36,134.02
2018,11,14,8,45,660.5,79.0,1.2,17.45,307.0,255.18,184.01
2018,11,14,9,0,777.0,74.0,1.3,18.2,365.0,330.47,245.78
2018,11,14,9,15,809.0,75.5,1.2,19.1,405.0,390.1,295.91
2018,11,14,9,30,841.0,77.0,1.1,20.0,445.0,451.72,345.8
2018,11,14,9,45,854.5,80.0,1.05,20.95,476.0,507.49,389.54
2018,11,14,10,0,868.0,83.0,1.0,21.9,507.0,562.7,430.95
2018,11,14,10,15,879.0,84.0,0.9,22.45,531.5,613.48,467.71
2018,11,14,10,30,890.0,85.0,0.8,23.0,556.0,662.85,501.88
2018,11,14,10,45,897.0,86.0,0.7,23.55,573.0,707.88,531.6
2018,11,14,11,0,904.0,87.0,0.6,24.1,590.0,745.77,554.61
2018,11,14,11,15,907.0,87.0,0.55,24.4,599.0,781.37,575.94
2018,11,14,11,30,910.0,87.0,0.5,24.7,608.0,814.06,595.06
2018,11,14,11,45,910.5,87.5,0.45,25.0,609.5,842.27,611.1
2018,11,14,12,0,911.0,88.0,0.4,25.3,611.0,867.19,624.95
2018,11,14,12,15,905.0,88.5,0.45,25.4,603.0,883.19,635.62
2018,11,14,12,30,899.0,89.0,0.5,25.5,595.0,903.63,649.38
2018,11,14,12,45,889.5,89.5,0.6,25.6,580.0,909.49,655.03
2018,11,14,13,0,880.0,90.0,0.7,25.7,565.0,911.54,658.61
2018,11,14,13,15,869.5,88.5,0.75,25.6,542.5,906.47,657.38
2018,11,14,13,30,859.0,87.0,0.8,25.5,520.0,897.71,653.98
2018,11,14,13,45,843.5,85.5,0.9,25.45,490.5,880.91,646.21
2018,11,14,14,0,828.0,84.0,1.0,25.4,461.0,860.72,636.17
2018,11,14,14,15,805.5,81.5,1.1,25.1,425.5,829.99,619.5
2018,11,14,14,30,783.0,79.0,1.2,24.8,390.0,796.46,600.51
2018,11,14,14,45,751.0,75.5,1.25,24.5,349.0,751.23,572.22
2018,11,14,15,0,719.0,72.0,1.3,24.2,308.0,710.58,546.26
2018,11,14,15,15,676.0,67.0,1.3,24.2,264.5,652.28,505.48
2018,11,14,15,30,633.0,62.0,1.3,24.2,221.0,593.84,463.09
2018,11,14,15,45,559.5,55.5,1.1,22.1,175.5,511.67,403.17
2018,11,14,16,0,486.0,49.0,0.9,20.0,130.0,432.43,341.5
2018,11,14,16,15,345.5,39.0,0.95,19.05,87.5,309.73,241.16
2018,11,14,16,30,205.0,29.0,1.0,18.1,45.0,194.54,122.14
2018,11,14,16,45,109.5,15.5,1.1,17.1,23.5,75.63,0.0
2018,11,14,17,0,14.0,2.0,1.2,16.1,2.0,0.0,0.0
2018,11,14,17,15,7.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,8.0,1.2,10.9,9.0,7.28,0.0
2018,11,15,7,0,49.0,16.0,1.2,11.0,18.0,14.55,0.0
2018,11,15,7,15,139.5,31.5,1.15,11.8,48.0,24.58,13.9
2018,11,15,7,30,230.0,47.0,1.1,12.6,78.0,36.24,26.0
2018,11,15,7,45,241.0,62.5,1.05,13.45,105.5,54.56,36.76
2018,11,15,8,0,252.0,78.0,1.0,14.3,133.0,87.22,58.44
2018,11,15,8,15,308.0,89.5,1.1,15.05,171.5,124.15,85.7
2018,11,15,8,30,364.0,101.0,1.2,15.8,210.0,167.95,120.8
2018,11,15,8,45,420.5,107.5,1.35,16.55,250.5,213.84,158.91
2018,11,15,9,0,477.0,114.0,1.5,17.3,291.0,265.76,202.41
2018,11,15,9,15,518.0,121.0,1.45,18.1,330.5,317.98,245.9
2018,11,15,9,30,559.0,128.0,1.4,18.9,370.0,373.88,291.28
2018,11,15,9,45,513.0,147.0,1.3,19.7,381.5,402.6,314.69
2018,11,15,10,0,467.0,166.0,1.2,20.5,393.0,425.87,332.61
2018,11,15,10,15,467.0,176.0,1.25,21.15,412.0,461.8,360.05
2018,11,15,10,30,467.0,186.0,1.3,21.8,431.0,496.65,385.86
2018,11,15,10,45,515.5,177.0,1.35,22.45,455.5,543.34,420.55
2018,11,15,11,0,564.0,168.0,1.4,23.1,480.0,591.75,455.81
2018,11,15,11,15,583.0,165.5,1.35,23.4,492.5,626.53,480.24
2018,11,15,11,30,602.0,163.0,1.3,23.7,505.0,666.51,507.82
2018,11,15,11,45,671.0,148.5,1.3,24.0,530.5,727.19,550.62
2018,11,15,12,0,740.0,134.0,1.3,24.3,556.0,787.97,590.93
2018,11,15,12,15,762.0,130.5,1.2,24.4,561.0,820.97,611.15
2018,11,15,12,30,784.0,127.0,1.1,24.5,566.0,851.62,629.81
2018,11,15,12,45,780.0,124.5,1.0,24.6,552.0,857.99,632.35
2018,11,15,13,0,776.0,122.0,0.9,24.7,538.0,860.96,633.01
2018,11,15,13,15,759.5,120.0,0.75,24.7,514.0,850.01,624.08
2018,11,15,13,30,743.0,118.0,0.6,24.7,490.0,835.7,613.16
2018,11,15,13,45,725.5,114.5,0.5,24.65,460.5,815.5,599.5
2018,11,15,14,0,708.0,111.0,0.4,24.6,431.0,792.32,584.01
2018,11,15,14,15,628.5,113.0,0.4,24.4,381.0,718.83,536.89
2018,11,15,14,30,549.0,115.0,0.4,24.2,331.0,644.13,488.17
2018,11,15,14,45,521.0,108.0,0.4,23.95,296.0,597.17,457.54
2018,11,15,15,0,493.0,101.0,0.4,23.7,261.0,555.73,429.59
2018,11,15,15,15,464.0,89.0,0.4,23.7,223.0,506.37,394.26
2018,11,15,15,30,435.0,77.0,0.4,23.7,185.0,456.91,357.4
2018,11,15,15,45,396.5,66.5,0.5,21.85,150.0,403.15,318.39
2018,11,15,16,0,358.0,56.0,0.6,20.0,115.0,351.25,277.84
2018,11,15,16,15,271.0,42.0,0.7,19.25,78.5,265.26,205.6
2018,11,15,16,30,184.0,28.0,0.8,18.5,42.0,179.15,107.34
2018,11,15,16,45,97.5,15.0,0.85,17.75,22.0,68.34,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.0,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,16.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,45,22.5,7.5,1.1,12.1,8.5,6.82,0.0
2018,11,16,7,0,45.0,15.0,1.1,12.1,17.0,13.64,0.0
2018,11,16,7,15,145.5,30.5,1.2,12.8,47.5,23.84,12.81
2018,11,16,7,30,246.0,46.0,1.3,13.5,78.0,35.56,25.22
2018,11,16,7,45,365.0,54.5,1.35,14.2,123.0,50.72,31.72
2018,11,16,8,0,484.0,63.0,1.4,14.9,168.0,95.46,56.18
2018,11,16,8,15,451.0,78.5,1.45,15.55,193.0,135.0,88.25
2018,11,16,8,30,418.0,94.0,1.5,16.2,218.0,172.27,122.04
2018,11,16,8,45,526.5,94.5,1.55,16.85,273.0,231.99,170.09
2018,11,16,9,0,635.0,95.0,1.6,17.5,328.0,301.0,226.64
2018,11,16,9,15,689.5,94.5,1.6,18.45,371.0,359.85,275.84
2018,11,16,9,30,744.0,94.0,1.6,19.4,414.0,423.27,327.52
2018,11,16,9,45,758.0,98.5,1.65,20.3,444.5,476.32,370.27
2018,11,16,10,0,772.0,103.0,1.7,21.2,475.0,529.14,411.39
2018,11,16,10,15,785.5,104.5,1.65,21.75,499.0,578.02,448.38
2018,11,16,10,30,799.0,106.0,1.6,22.3,523.0,624.42,482.38
2018,11,16,10,45,808.0,107.5,1.55,22.9,540.5,667.81,513.02
2018,11,16,11,0,817.0,109.0,1.5,23.5,558.0,709.4,541.47
2018,11,16,11,15,821.5,110.0,1.45,23.95,567.5,745.12,564.68
2018,11,16,11,30,826.0,111.0,1.4,24.4,577.0,778.3,585.28
2018,11,16,11,45,827.5,110.5,1.35,24.85,578.5,804.74,601.1
2018,11,16,12,0,829.0,110.0,1.3,25.3,580.0,828.14,614.82
2018,11,16,12,15,824.5,110.5,1.3,25.45,573.5,844.42,625.18
2018,11,16,12,30,820.0,111.0,1.3,25.6,567.0,857.25,633.42
2018,11,16,12,45,811.5,110.5,1.25,25.75,552.5,861.99,635.83
2018,11,16,13,0,803.0,110.0,1.2,25.9,538.0,863.15,636.11
2018,11,16,13,15,793.5,107.5,1.2,25.85,516.5,863.43,637.18
2018,11,16,13,30,784.0,105.0,1.2,25.8,495.0,854.77,632.51
2018,11,16,13,45,769.0,102.0,1.2,25.75,466.5,837.29,622.18
2018,11,16,14,0,754.0,99.0,1.2,25.7,438.0,816.69,609.87
2018,11,16,14,15,732.0,95.0,1.15,25.4,403.5,785.83,590.53
2018,11,16,14,30,710.0,91.0,1.1,25.1,369.0,752.46,569.32
2018,11,16,14,45,679.0,86.5,1.1,24.85,330.0,708.73,540.97
2018,11,16,15,0,648.0,82.0,1.1,24.6,291.0,663.46,510.79
2018,11,16,15,15,602.5,75.5,1.1,24.6,248.5,603.19,468.25
2018,11,16,15,30,557.0,69.0,1.1,24.6,206.0,542.99,424.19
2018,11,16,15,45,486.5,60.5,0.85,22.5,162.5,463.03,364.59
2018,11,16,16,0,416.0,52.0,0.6,20.4,119.0,385.86,303.45
2018,11,16,16,15,305.0,40.0,0.6,19.6,80.5,283.16,218.13
2018,11,16,16,30,194.0,28.0,0.6,18.8,42.0,184.35,104.83
2018,11,16,16,45,103.5,15.0,0.65,18.0,22.0,71.62,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,16.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,19.0,7.5,0.8,10.5,8.0,0.0,0.0
2018,11,17,7,0,38.0,15.0,0.8,10.5,16.0,13.64,0.0
2018,11,17,7,15,157.5,30.5,0.9,11.1,48.5,23.9,12.44
2018,11,17,7,30,277.0,46.0,1.0,11.7,81.0,35.69,25.47
2018,11,17,7,45,372.5,55.5,1.1,12.25,122.5,51.07,32.49
2018,11,17,8,0,468.0,65.0,1.2,12.8,164.0,95.22,57.2
2018,11,17,8,15,466.0,78.0,1.3,13.4,195.5,135.96,89.07
2018,11,17,8,30,464.0,91.0,1.4,14.0,227.0,178.26,126.04
2018,11,17,8,45,560.5,91.5,1.5,14.55,279.0,237.19,174.53
2018,11,17,9,0,657.0,92.0,1.6,15.1,331.0,304.01,230.43
2018,11,17,9,15,704.5,92.5,1.65,15.95,372.0,362.22,280.04
2018,11,17,9,30,752.0,93.0,1.7,16.8,413.0,424.25,331.59
2018,11,17,9,45,790.5,89.5,1.75,17.65,447.5,481.2,377.99
2018,11,17,10,0,829.0,86.0,1.8,18.5,482.0,539.77,424.26
2018,11,17,10,15,841.0,87.5,1.85,19.2,506.5,589.72,462.86
2018,11,17,10,30,853.0,89.0,1.9,19.9,531.0,638.48,499.43
2018,11,17,10,45,861.5,89.5,1.95,20.6,548.0,682.38,531.47
2018,11,17,11,0,870.0,90.0,2.0,21.3,565.0,724.27,561.09
2018,11,17,11,15,846.5,97.0,2.05,21.6,565.5,747.62,576.58
2018,11,17,11,30,823.0,104.0,2.1,21.9,566.0,766.55,589.13
