Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,2,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,28,7,15,115.5,8.0,1.65,3.05,11.5,0.0,0.0
2018,12,28,7,30,231.0,16.0,1.8,3.9,23.0,14.55,0.0
2018,12,28,7,45,400.0,23.0,1.9,4.8,59.5,20.72,8.57
2018,12,28,8,0,569.0,30.0,2.0,5.7,96.0,26.48,17.67
2018,12,28,8,15,644.0,35.5,2.2,6.4,139.0,72.06,34.71
2018,12,28,8,30,719.0,41.0,2.4,7.1,182.0,126.51,71.61
2018,12,28,8,45,733.5,47.0,2.55,7.8,218.5,178.98,116.81
2018,12,28,9,0,748.0,53.0,2.7,8.5,255.0,232.46,166.26
2018,12,28,9,15,807.0,52.0,2.75,9.05,298.5,292.62,220.87
2018,12,28,9,30,866.0,51.0,2.8,9.6,342.0,357.61,279.5
2018,12,28,9,45,886.5,52.0,2.85,10.2,375.5,413.74,330.59
2018,12,28,10,0,907.0,53.0,2.9,10.8,409.0,470.17,380.43
2018,12,28,10,15,920.5,54.0,2.8,11.1,436.5,523.1,426.04
2018,12,28,10,30,934.0,55.0,2.7,11.4,464.0,575.06,469.32
2018,12,28,10,45,943.5,56.0,2.65,11.7,485.0,623.45,508.61
2018,12,28,11,0,953.0,57.0,2.6,12.0,506.0,670.0,545.31
2018,12,28,11,15,958.5,57.0,2.65,12.2,519.5,710.64,577.23
2018,12,28,11,30,964.0,57.0,2.7,12.4,533.0,748.67,604.78
2018,12,28,11,45,966.5,57.5,2.7,12.65,539.0,782.32,628.52
2018,12,28,12,0,969.0,58.0,2.7,12.9,545.0,812.84,649.87
2018,12,28,12,15,963.5,60.0,2.75,13.0,543.0,835.73,666.37
2018,12,28,12,30,958.0,62.0,2.8,13.1,541.0,854.94,680.35
2018,12,28,12,45,948.0,64.0,2.9,13.2,530.5,866.77,689.51
2018,12,28,13,0,938.0,66.0,3.0,13.3,520.0,874.79,696.13
2018,12,28,13,15,931.0,65.5,2.95,13.3,503.0,878.35,698.9
2018,12,28,13,30,924.0,65.0,2.9,13.3,486.0,878.21,699.19
2018,12,28,13,45,912.0,63.0,2.85,13.25,461.0,868.2,692.6
2018,12,28,14,0,900.0,61.0,2.8,13.2,436.0,854.63,683.58
2018,12,28,14,15,883.0,59.5,2.7,13.0,405.0,834.16,669.55
2018,12,28,14,30,866.0,58.0,2.6,12.8,374.0,810.64,653.18
2018,12,28,14,45,841.5,55.5,2.45,12.6,338.0,784.57,634.29
2018,12,28,15,0,817.0,53.0,2.3,12.4,302.0,747.97,607.05
2018,12,28,15,15,779.0,50.0,2.3,12.4,261.0,698.03,569.53
2018,12,28,15,30,741.0,47.0,2.3,12.4,220.0,646.9,529.62
2018,12,28,15,45,681.0,42.5,1.75,10.55,177.5,577.12,473.76
2018,12,28,16,0,621.0,38.0,1.2,8.7,135.0,508.21,415.43
2018,12,28,16,15,517.0,32.0,1.2,8.2,95.5,409.93,329.11
2018,12,28,16,30,413.0,26.0,1.2,7.7,56.0,308.83,190.5
2018,12,28,16,45,225.0,15.0,1.25,7.2,29.5,144.22,0.0
2018,12,28,17,0,37.0,4.0,1.3,6.7,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.25,6.6,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,7,15,18.5,5.5,0.5,6.6,6.0,0.0,0.0
2018,12,29,7,30,37.0,11.0,0.5,7.1,12.0,10.01,0.0
2018,12,29,7,45,194.5,24.5,0.45,7.6,45.0,19.28,7.28
2018,12,29,8,0,352.0,38.0,0.4,8.1,78.0,31.22,21.66
2018,12,29,8,15,451.0,42.0,0.55,8.75,116.0,63.53,33.88
2018,12,29,8,30,550.0,46.0,0.7,9.4,154.0,108.35,62.98
2018,12,29,8,45,453.5,68.5,0.8,10.1,170.5,147.21,100.65
2018,12,29,9,0,357.0,91.0,0.9,10.8,187.0,172.14,127.93
2018,12,29,9,15,556.0,77.0,1.15,11.4,252.0,242.49,183.5
2018,12,29,9,30,755.0,63.0,1.4,12.0,317.0,330.72,255.55
2018,12,29,9,45,811.0,59.5,1.6,12.6,356.5,391.27,308.26
2018,12,29,10,0,867.0,56.0,1.8,13.2,396.0,454.35,362.19
2018,12,29,10,15,880.5,58.0,1.85,13.55,423.5,506.58,406.45
2018,12,29,10,30,894.0,60.0,1.9,13.9,451.0,557.98,448.75
2018,12,29,10,45,902.5,61.0,1.95,14.25,471.5,604.22,485.93
2018,12,29,11,0,911.0,62.0,2.0,14.6,492.0,648.66,520.77
2018,12,29,11,15,915.5,62.5,2.0,14.8,505.0,687.83,550.86
2018,12,29,11,30,920.0,63.0,2.0,15.0,518.0,724.48,576.9
2018,12,29,11,45,921.0,64.0,2.0,15.15,523.5,756.47,599.24
2018,12,29,12,0,922.0,65.0,2.0,15.3,529.0,785.42,619.31
2018,12,29,12,15,919.0,65.5,2.05,15.45,527.0,807.46,634.88
2018,12,29,12,30,916.0,66.0,2.1,15.6,525.0,826.06,648.14
2018,12,29,12,45,910.0,66.0,2.1,15.7,515.0,838.09,656.54
2018,12,29,13,0,904.0,66.0,2.1,15.8,505.0,846.51,662.58
2018,12,29,13,15,895.5,65.5,2.15,15.8,488.0,848.59,665.03
2018,12,29,13,30,887.0,65.0,2.2,15.8,471.0,847.1,665.14
2018,12,29,13,45,873.5,64.5,2.25,15.8,447.0,837.87,659.87
2018,12,29,14,0,860.0,64.0,2.3,15.8,423.0,825.3,652.3
2018,12,29,14,15,841.5,62.0,2.1,15.55,392.5,811.47,642.37
2018,12,29,14,30,823.0,60.0,1.9,15.3,362.0,786.37,624.15
2018,12,29,14,45,797.0,57.5,1.75,15.05,326.5,751.67,599.18
2018,12,29,15,0,771.0,55.0,1.6,14.8,291.0,714.7,572.05
2018,12,29,15,15,732.5,51.5,1.6,14.8,251.5,664.7,535.17
2018,12,29,15,30,694.0,48.0,1.6,14.8,212.0,613.68,496.13
2018,12,29,15,45,633.5,43.5,1.3,13.3,171.0,544.81,442.19
2018,12,29,16,0,573.0,39.0,1.0,11.8,130.0,476.9,386.26
2018,12,29,16,15,470.0,32.5,1.05,11.45,91.5,389.74,309.84
2018,12,29,16,30,367.0,26.0,1.1,11.1,53.0,294.09,186.3
2018,12,29,16,45,211.0,16.0,1.1,10.75,29.0,137.34,0.0
2018,12,29,17,0,55.0,6.0,1.1,10.4,5.0,0.0,0.0
2018,12,29,17,15,27.5,3.0,1.1,10.35,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,7,15,71.0,7.5,1.35,6.75,9.5,0.0,0.0
2018,12,30,7,30,142.0,15.0,1.5,7.4,19.0,13.64,0.0
2018,12,30,7,45,262.0,25.5,1.6,8.1,49.5,21.22,8.31
2018,12,30,8,0,382.0,36.0,1.7,8.8,80.0,29.43,19.93
2018,12,30,8,15,384.5,47.5,1.85,9.05,107.5,63.88,36.51
2018,12,30,8,30,387.0,59.0,2.0,9.3,135.0,98.51,61.97
2018,12,30,8,45,399.5,72.0,2.15,9.6,165.5,137.95,95.63
2018,12,30,9,0,412.0,85.0,2.3,9.9,196.0,178.73,132.39
2018,12,30,9,15,403.5,99.5,2.3,10.1,221.5,216.06,167.43
2018,12,30,9,30,395.0,114.0,2.3,10.3,247.0,252.19,200.91
2018,12,30,9,45,415.0,123.0,2.35,10.55,275.0,293.03,237.1
2018,12,30,10,0,435.0,132.0,2.4,10.8,303.0,335.31,273.83
2018,12,30,10,15,618.5,107.5,2.35,11.1,368.5,430.42,352.1
2018,12,30,10,30,802.0,83.0,2.3,11.4,434.0,534.88,436.5
2018,12,30,10,45,841.0,78.0,2.3,11.7,461.5,589.62,480.45
2018,12,30,11,0,880.0,73.0,2.3,12.0,489.0,641.07,521.28
2018,12,30,11,15,894.0,72.5,2.3,12.3,505.0,684.53,554.9
2018,12,30,11,30,908.0,72.0,2.3,12.6,521.0,726.18,585.35
2018,12,30,11,45,914.0,71.0,2.3,12.85,527.5,759.32,608.62
2018,12,30,12,0,920.0,70.0,2.3,13.1,534.0,789.68,629.79
2018,12,30,12,15,920.0,69.5,2.35,13.3,532.5,812.99,646.32
2018,12,30,12,30,920.0,69.0,2.4,13.5,531.0,832.96,660.57
2018,12,30,12,45,915.5,69.0,2.5,13.7,521.5,846.45,670.69
2018,12,30,13,0,911.0,69.0,2.6,13.9,512.0,856.36,678.42
2018,12,30,13,15,903.0,67.5,2.75,14.0,494.5,857.8,680.86
2018,12,30,13,30,895.0,66.0,2.9,14.1,477.0,855.6,680.84
2018,12,30,13,45,883.5,64.5,3.05,14.15,453.0,846.87,676.28
2018,12,30,14,0,872.0,63.0,3.2,14.2,429.0,834.71,669.24
2018,12,30,14,15,853.5,61.5,3.15,14.05,398.5,813.37,654.7
2018,12,30,14,30,835.0,60.0,3.1,13.9,368.0,797.14,643.86
2018,12,30,14,45,808.0,58.0,3.05,13.8,332.5,762.19,618.66
2018,12,30,15,0,781.0,56.0,3.0,13.7,297.0,724.94,591.25
2018,12,30,15,15,743.0,52.5,3.0,13.7,257.0,675.13,553.39
2018,12,30,15,30,705.0,49.0,3.0,13.7,217.0,624.22,513.28
2018,12,30,15,45,641.5,44.5,2.2,12.25,175.0,552.77,454.85
2018,12,30,16,0,578.0,40.0,1.4,10.8,133.0,482.37,394.39
2018,12,30,16,15,439.5,34.5,1.35,10.25,92.5,372.71,299.68
2018,12,30,16,30,301.0,29.0,1.3,9.7,52.0,256.69,169.73
2018,12,30,16,45,176.5,17.5,1.3,9.1,28.5,118.93,0.0
2018,12,30,17,0,52.0,6.0,1.3,8.5,5.0,0.0,0.0
2018,12,30,17,15,26.0,3.0,1.3,8.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,31,7,15,53.5,6.5,1.95,5.8,8.0,0.0,0.0
2018,12,31,7,30,107.0,13.0,2.2,6.4,16.0,11.82,0.0
2018,12,31,7,45,270.0,23.5,2.45,7.05,49.5,19.35,6.95
2018,12,31,8,0,433.0,34.0,2.7,7.7,83.0,27.69,18.49
2018,12,31,8,15,444.5,44.0,2.9,8.1,113.0,63.28,34.43
2018,12,31,8,30,456.0,54.0,3.1,8.5,143.0,102.95,62.98
2018,12,31,8,45,444.5,67.5,3.3,8.9,170.5,143.07,98.34
2018,12,31,9,0,433.0,81.0,3.5,9.3,198.0,179.15,132.42
2018,12,31,9,15,482.0,88.0,3.6,9.75,235.5,227.05,174.99
2018,12,31,9,30,531.0,95.0,3.7,10.2,273.0,282.97,224.51
2018,12,31,9,45,698.0,78.5,3.75,10.6,337.5,363.81,292.76
2018,12,31,10,0,865.0,62.0,3.8,11.0,402.0,457.81,371.81
2018,12,31,10,15,898.0,60.5,3.9,11.25,434.5,516.02,422.29
2018,12,31,10,30,931.0,59.0,4.0,11.5,467.0,575.06,472.34
2018,12,31,10,45,940.0,59.5,4.1,11.75,488.0,622.8,512.33
2018,12,31,11,0,949.0,60.0,4.2,12.0,509.0,668.68,550.07
2018,12,31,11,15,955.0,60.5,4.25,12.1,523.0,710.47,583.94
2018,12,31,11,30,961.0,61.0,4.3,12.2,537.0,749.72,613.47
2018,12,31,11,45,963.5,60.5,4.4,12.25,543.0,782.48,638.24
2018,12,31,12,0,966.0,60.0,4.5,12.3,549.0,812.09,660.69
2018,12,31,12,15,963.0,61.5,4.5,12.3,547.5,836.63,678.89
2018,12,31,12,30,960.0,63.0,4.5,12.3,546.0,857.59,694.52
2018,12,31,12,45,953.0,64.0,4.55,12.3,536.5,871.02,705.03
2018,12,31,13,0,946.0,65.0,4.6,12.3,527.0,880.67,712.95
2018,12,31,13,15,938.5,64.5,4.65,12.25,510.0,884.21,716.65
2018,12,31,13,30,931.0,64.0,4.7,12.2,493.0,884.02,717.76
2018,12,31,13,45,919.5,62.5,4.7,12.15,468.5,875.42,712.39
2018,12,31,14,0,908.0,61.0,4.7,12.1,444.0,863.24,704.45
2018,12,31,14,15,891.5,59.0,4.6,11.95,413.0,842.72,689.84
2018,12,31,14,30,875.0,57.0,4.5,11.8,382.0,819.06,672.77
2018,12,31,14,45,851.5,55.0,4.4,11.6,346.0,786.77,648.98
2018,12,31,15,0,828.0,53.0,4.3,11.4,310.0,759.62,628.66
2018,12,31,15,15,792.0,50.0,4.3,11.4,269.5,711.16,591.11
2018,12,31,15,30,756.0,47.0,4.3,11.4,229.0,661.35,551.17
2018,12,31,15,45,501.0,44.5,2.5,13.6,155.5,457.36,378.79
2018,12,31,16,0,246.0,42.0,0.7,15.8,82.0,255.39,206.56
2018,12,31,16,15,165.5,35.5,0.65,15.4,59.0,188.88,149.06
2018,12,31,16,30,85.0,29.0,0.6,15.0,36.0,112.19,72.58
2018,12,31,16,45,58.5,16.5,0.6,14.55,20.0,49.25,0.0
2018,12,31,17,0,32.0,4.0,0.6,14.1,4.0,3.64,0.0
2018,12,31,17,15,16.0,2.0,0.5,13.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
